Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,10,0,484.0,141.0,1.9,16.0,351.0,486.53,394.36
2018,2,1,10,15,503.0,147.5,2.0,16.5,379.5,515.7,416.04
2018,2,1,10,30,522.0,154.0,2.1,17.0,408.0,543.78,436.65
2018,2,1,10,45,649.5,126.0,2.2,17.45,457.5,612.43,489.62
2018,2,1,11,0,777.0,98.0,2.3,17.9,507.0,675.34,536.57
2018,2,1,11,15,746.5,110.0,2.35,18.2,513.0,673.35,533.65
2018,2,1,11,30,716.0,122.0,2.4,18.5,519.0,665.81,526.88
2018,2,1,11,45,690.0,132.5,2.45,18.8,520.5,656.84,519.05
2018,2,1,12,0,664.0,143.0,2.5,19.1,522.0,645.18,509.23
2018,2,1,12,15,661.0,145.0,2.55,19.35,523.0,638.42,503.62
2018,2,1,12,30,658.0,147.0,2.6,19.6,524.0,629.23,496.16
2018,2,1,12,45,674.0,140.0,2.65,19.8,522.5,621.17,490.03
2018,2,1,13,0,690.0,133.0,2.7,20.0,521.0,610.2,481.62
2018,2,1,13,15,668.5,136.0,2.65,20.15,504.5,582.67,459.91
2018,2,1,13,30,647.0,139.0,2.6,20.3,488.0,553.83,437.14
2018,2,1,13,45,725.0,112.5,2.6,20.4,490.0,551.9,435.8
2018,2,1,14,0,803.0,86.0,2.6,20.5,492.0,542.6,428.13
2018,2,1,14,15,797.0,81.0,2.4,20.35,465.5,505.28,397.79
2018,2,1,14,30,791.0,76.0,2.2,20.2,439.0,466.21,365.58
2018,2,1,14,45,794.5,68.5,2.05,20.1,410.0,427.19,332.65
2018,2,1,15,0,798.0,61.0,1.9,20.0,381.0,386.01,297.03
2018,2,1,15,15,716.5,68.0,1.9,20.0,334.0,327.23,247.97
2018,2,1,15,30,635.0,75.0,1.9,20.0,287.0,273.5,202.7
2018,2,1,15,45,581.5,69.5,1.45,18.8,243.5,221.63,158.72
2018,2,1,16,0,528.0,64.0,1.0,17.6,200.0,174.13,118.5
2018,2,1,16,15,549.5,51.5,1.1,17.05,169.0,136.53,84.3
2018,2,1,16,30,571.0,39.0,1.2,16.5,138.0,97.35,51.15
2018,2,1,16,45,477.5,33.0,1.25,15.95,99.0,54.69,24.82
2018,2,1,17,0,384.0,27.0,1.3,15.4,60.0,21.11,10.25
2018,2,1,17,15,229.0,16.5,1.3,15.15,33.0,16.22,0.0
2018,2,1,17,30,74.0,6.0,1.3,14.9,6.0,5.9,0.0
2018,2,1,17,45,37.0,3.0,1.35,14.7,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,2,7,15,138.0,9.5,2.1,9.5,16.5,42.86,0.0
2018,2,2,7,30,276.0,19.0,2.4,10.2,33.0,109.58,0.0
2018,2,2,7,45,363.0,28.0,2.7,10.85,66.5,170.84,118.77
2018,2,2,8,0,450.0,37.0,3.0,11.5,100.0,230.07,178.6
2018,2,2,8,15,452.5,50.5,2.95,12.1,133.0,265.82,213.57
2018,2,2,8,30,455.0,64.0,2.9,12.7,166.0,300.76,245.97
2018,2,2,8,45,578.5,61.5,2.9,13.25,219.5,377.86,311.5
2018,2,2,9,0,702.0,59.0,2.9,13.8,273.0,459.7,379.26
2018,2,2,9,15,595.0,86.5,2.85,14.3,285.5,455.63,375.61
2018,2,2,9,30,488.0,114.0,2.8,14.8,298.0,436.48,359.33
2018,2,2,9,45,500.0,125.0,2.8,15.25,329.0,469.14,384.88
2018,2,2,10,0,512.0,136.0,2.8,15.7,360.0,500.68,408.7
2018,2,2,10,15,553.5,136.0,2.75,16.15,394.0,538.38,437.27
2018,2,2,10,30,595.0,136.0,2.7,16.6,428.0,579.46,467.71
2018,2,2,10,45,577.0,149.0,2.7,17.0,443.0,588.14,472.47
2018,2,2,11,0,559.0,162.0,2.7,17.4,458.0,591.22,473.2
2018,2,2,11,15,563.5,166.5,2.65,17.8,473.0,601.94,479.91
2018,2,2,11,30,568.0,171.0,2.6,18.2,488.0,610.54,484.91
2018,2,2,11,45,624.0,156.0,2.6,18.55,509.5,636.58,504.21
2018,2,2,12,0,680.0,141.0,2.6,18.9,531.0,656.89,519.03
2018,2,2,12,15,789.0,109.0,2.6,19.2,563.0,691.04,544.66
2018,2,2,12,30,898.0,77.0,2.6,19.5,595.0,719.08,564.19
2018,2,2,12,45,906.5,74.0,2.65,19.75,592.5,707.32,555.3
2018,2,2,13,0,915.0,71.0,2.7,20.0,590.0,692.13,544.31
2018,2,2,13,15,886.0,77.0,2.7,20.1,570.0,659.06,519.4
2018,2,2,13,30,857.0,83.0,2.7,20.2,550.0,626.33,493.92
2018,2,2,13,45,809.5,89.5,2.75,20.25,517.0,579.52,457.83
2018,2,2,14,0,762.0,96.0,2.8,20.3,484.0,532.84,421.32
2018,2,2,14,15,792.0,83.5,2.7,20.2,467.5,507.99,401.07
2018,2,2,14,30,822.0,71.0,2.6,20.1,451.0,478.79,376.56
2018,2,2,14,45,817.0,66.5,2.45,20.0,421.0,437.85,341.97
2018,2,2,15,0,812.0,62.0,2.3,19.9,391.0,395.35,305.25
2018,2,2,15,15,786.5,59.0,2.3,19.9,352.0,345.62,262.29
2018,2,2,15,30,761.0,56.0,2.3,19.9,313.0,296.6,218.99
2018,2,2,15,45,710.5,56.0,1.65,18.75,270.5,244.98,174.03
2018,2,2,16,0,660.0,56.0,1.0,17.6,228.0,197.14,132.37
2018,2,2,16,15,600.5,50.5,1.05,17.0,184.5,145.48,89.56
2018,2,2,16,30,541.0,45.0,1.1,16.4,141.0,100.33,54.76
2018,2,2,16,45,391.5,37.5,1.15,15.75,96.5,54.17,26.67
2018,2,2,17,0,242.0,30.0,1.2,15.1,52.0,24.01,12.98
2018,2,2,17,15,142.0,17.5,1.2,14.9,28.5,13.8,0.0
2018,2,2,17,30,42.0,5.0,1.2,14.7,5.0,4.91,0.0
2018,2,2,17,45,21.0,2.5,1.25,14.45,2.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,3,7,15,136.5,10.5,1.6,9.85,17.5,43.74,0.0
2018,2,3,7,30,273.0,21.0,1.8,10.8,35.0,111.78,0.0
2018,2,3,7,45,404.0,28.5,2.05,11.7,73.5,186.05,130.88
2018,2,3,8,0,535.0,36.0,2.3,12.6,112.0,259.08,200.28
2018,2,3,8,15,606.0,41.0,2.4,13.25,156.5,318.7,254.3
2018,2,3,8,30,677.0,46.0,2.5,13.9,201.0,382.71,310.26
2018,2,3,8,45,721.0,50.0,2.6,14.55,245.5,435.79,355.92
2018,2,3,9,0,765.0,54.0,2.7,15.2,290.0,490.19,401.01
2018,2,3,9,15,794.5,57.0,2.75,15.75,331.5,535.89,437.83
2018,2,3,9,30,824.0,60.0,2.8,16.3,373.0,581.05,473.07
2018,2,3,9,45,843.0,62.0,2.8,16.85,409.0,613.39,497.45
2018,2,3,10,0,862.0,64.0,2.8,17.4,445.0,647.92,522.63
2018,2,3,10,15,876.0,65.5,2.75,17.75,476.0,676.43,541.85
2018,2,3,10,30,890.0,67.0,2.7,18.1,507.0,702.47,559.03
2018,2,3,10,45,899.5,68.0,2.65,18.5,531.0,722.03,571.19
2018,2,3,11,0,909.0,69.0,2.6,18.9,555.0,738.61,581.17
2018,2,3,11,15,914.0,70.0,2.55,19.15,571.5,748.77,586.87
2018,2,3,11,30,919.0,71.0,2.5,19.4,588.0,755.64,590.33
2018,2,3,11,45,922.5,71.0,2.45,19.65,597.5,756.92,589.9
2018,2,3,12,0,926.0,71.0,2.4,19.9,607.0,754.8,587.23
2018,2,3,12,15,926.5,71.5,2.4,20.1,609.0,747.67,581.58
2018,2,3,12,30,927.0,72.0,2.4,20.3,611.0,737.18,573.71
2018,2,3,12,45,925.0,72.0,2.4,20.45,605.0,721.09,562.06
2018,2,3,13,0,923.0,72.0,2.4,20.6,599.0,701.83,548.26
2018,2,3,13,15,918.5,71.0,2.35,20.65,585.0,676.79,529.83
2018,2,3,13,30,914.0,70.0,2.3,20.7,571.0,648.91,508.35
2018,2,3,13,45,906.0,69.0,2.3,20.8,550.0,616.25,483.15
2018,2,3,14,0,898.0,68.0,2.3,20.9,529.0,581.28,455.72
2018,2,3,14,15,886.5,66.5,2.2,20.8,501.0,541.81,424.26
2018,2,3,14,30,875.0,65.0,2.1,20.7,473.0,500.67,390.81
2018,2,3,14,45,858.5,63.0,2.0,20.6,439.0,455.32,353.32
2018,2,3,15,0,842.0,61.0,1.9,20.5,405.0,409.2,314.27
2018,2,3,15,15,817.0,58.5,1.9,20.5,365.5,358.76,271.06
2018,2,3,15,30,792.0,56.0,1.9,20.5,326.0,308.85,227.28
2018,2,3,15,45,757.0,53.0,1.35,19.5,283.5,256.66,181.43
2018,2,3,16,0,722.0,50.0,0.8,18.5,241.0,206.67,137.35
2018,2,3,16,15,667.5,45.5,0.8,18.25,196.5,154.53,93.68
2018,2,3,16,30,613.0,41.0,0.8,18.0,152.0,107.35,57.0
2018,2,3,16,45,520.5,34.5,0.75,17.7,110.0,61.35,27.9
2018,2,3,17,0,428.0,28.0,0.7,17.4,68.0,25.3,14.26
2018,2,3,17,15,262.0,18.5,0.7,17.4,38.5,14.95,0.0
2018,2,3,17,30,96.0,9.0,0.7,17.4,9.0,8.85,0.0
2018,2,3,17,45,48.0,4.5,0.7,17.35,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,4,7,15,17.0,9.0,1.0,10.95,10.0,13.04,0.0
2018,2,4,7,30,34.0,18.0,1.0,11.6,20.0,31.54,0.0
2018,2,4,7,45,41.0,35.5,0.95,12.25,40.0,59.25,40.37
2018,2,4,8,0,48.0,53.0,0.9,12.9,60.0,78.03,58.85
2018,2,4,8,15,63.0,70.5,1.1,13.3,83.0,110.55,87.19
2018,2,4,8,30,78.0,88.0,1.3,13.7,106.0,138.99,111.86
2018,2,4,8,45,199.5,98.5,1.45,14.1,157.5,220.74,180.84
2018,2,4,9,0,321.0,109.0,1.6,14.5,209.0,312.9,257.05
2018,2,4,9,15,367.5,119.5,1.7,14.9,249.0,361.82,296.67
2018,2,4,9,30,414.0,130.0,1.8,15.3,289.0,412.58,337.13
2018,2,4,9,45,407.5,145.5,1.85,15.7,314.5,436.48,355.01
2018,2,4,10,0,401.0,161.0,1.9,16.1,340.0,458.52,371.16
2018,2,4,10,15,467.0,158.5,2.0,16.5,380.5,508.24,409.79
2018,2,4,10,30,533.0,156.0,2.1,16.9,421.0,558.77,448.23
2018,2,4,10,45,524.0,167.5,2.15,17.35,438.5,571.49,456.15
2018,2,4,11,0,515.0,179.0,2.2,17.8,456.0,581.91,462.52
2018,2,4,11,15,564.0,169.5,2.2,18.1,481.5,609.44,482.96
2018,2,4,11,30,613.0,160.0,2.2,18.4,507.0,638.84,504.32
2018,2,4,11,45,695.5,139.5,2.25,18.7,539.5,675.73,531.94
2018,2,4,12,0,778.0,119.0,2.3,19.0,572.0,709.07,556.19
2018,2,4,12,15,842.0,100.5,2.25,19.05,592.0,725.64,567.34
2018,2,4,12,30,906.0,82.0,2.2,19.1,612.0,736.63,574.65
2018,2,4,12,45,909.5,80.0,2.15,19.15,608.0,722.41,564.05
2018,2,4,13,0,913.0,78.0,2.1,19.2,604.0,704.9,551.4
2018,2,4,13,15,908.5,77.0,2.05,19.25,590.0,680.01,533.01
2018,2,4,13,30,904.0,76.0,2.0,19.3,576.0,652.31,511.7
2018,2,4,13,45,897.0,74.5,2.0,19.35,555.0,619.91,486.89
2018,2,4,14,0,890.0,73.0,2.0,19.4,534.0,585.17,459.82
2018,2,4,14,15,747.5,101.0,1.95,19.45,474.0,508.14,399.47
2018,2,4,14,30,605.0,129.0,1.9,19.5,414.0,436.5,342.87
2018,2,4,14,45,669.5,106.0,1.9,19.55,400.0,416.57,325.74
2018,2,4,15,0,734.0,83.0,1.9,19.6,386.0,389.69,301.59
2018,2,4,15,15,762.0,70.5,1.9,19.6,358.5,353.43,269.0
2018,2,4,15,30,790.0,58.0,1.9,19.6,331.0,312.76,231.57
2018,2,4,15,45,754.5,54.5,1.45,18.5,288.0,259.85,185.21
2018,2,4,16,0,719.0,51.0,1.0,17.4,245.0,209.21,140.62
2018,2,4,16,15,664.5,47.0,1.05,16.85,200.5,157.5,97.06
2018,2,4,16,30,610.0,43.0,1.1,16.3,156.0,110.77,60.33
2018,2,4,16,45,498.5,37.5,1.15,15.8,112.5,62.88,29.73
2018,2,4,17,0,387.0,32.0,1.2,15.3,69.0,28.17,17.06
2018,2,4,17,15,236.5,20.5,1.2,15.25,39.5,16.79,0.0
2018,2,4,17,30,86.0,9.0,1.2,15.2,10.0,8.85,0.0
2018,2,4,17,45,43.0,4.5,1.2,15.15,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,5,7,15,130.5,11.5,1.7,10.2,19.0,43.81,0.0
2018,2,5,7,30,261.0,23.0,1.9,10.9,38.0,112.85,12.01
2018,2,5,7,45,366.5,32.0,2.15,11.6,74.5,178.94,129.32
2018,2,5,8,0,472.0,41.0,2.4,12.3,111.0,246.62,192.43
2018,2,5,8,15,555.5,46.5,2.5,12.9,156.5,309.45,248.49
2018,2,5,8,30,639.0,52.0,2.6,13.5,202.0,375.3,305.75
2018,2,5,8,45,690.5,55.0,2.65,14.15,247.0,430.15,352.6
2018,2,5,9,0,742.0,58.0,2.7,14.8,292.0,486.84,399.32
2018,2,5,9,15,638.5,84.0,2.85,15.45,304.5,483.64,396.6
2018,2,5,9,30,535.0,110.0,3.0,16.1,317.0,468.25,383.5
2018,2,5,9,45,485.5,133.5,3.15,16.8,335.0,474.17,386.89
2018,2,5,10,0,436.0,157.0,3.3,17.5,353.0,478.63,388.49
2018,2,5,10,15,439.5,168.5,3.3,18.1,377.5,502.03,405.33
2018,2,5,10,30,443.0,180.0,3.3,18.7,402.0,523.88,420.58
2018,2,5,10,45,406.5,198.0,3.35,19.3,409.5,522.47,417.25
2018,2,5,11,0,370.0,216.0,3.4,19.9,417.0,510.63,406.24
2018,2,5,11,15,466.5,196.5,3.4,20.4,457.5,569.34,451.39
2018,2,5,11,30,563.0,177.0,3.4,20.9,498.0,619.29,489.03
2018,2,5,11,45,635.0,157.0,3.4,21.4,525.0,652.4,513.3
2018,2,5,12,0,707.0,137.0,3.4,21.9,552.0,679.57,533.07
2018,2,5,12,15,819.5,103.0,3.35,22.2,585.5,715.07,558.55
2018,2,5,12,30,932.0,69.0,3.3,22.5,619.0,744.03,578.37
2018,2,5,12,45,926.5,70.0,3.2,22.8,612.0,726.53,564.6
2018,2,5,13,0,921.0,71.0,3.1,23.1,605.0,705.95,549.05
2018,2,5,13,15,916.5,70.0,2.95,23.2,591.0,680.89,530.57
2018,2,5,13,30,912.0,69.0,2.8,23.3,577.0,653.01,508.69
2018,2,5,13,45,904.5,68.0,2.7,23.35,556.0,620.62,483.51
2018,2,5,14,0,897.0,67.0,2.6,23.4,535.0,585.88,456.16
2018,2,5,14,15,885.5,65.5,2.4,23.3,507.0,546.31,424.59
2018,2,5,14,30,874.0,64.0,2.2,23.2,479.0,505.07,391.1
2018,2,5,14,45,858.0,62.5,2.05,23.05,445.5,460.33,354.43
2018,2,5,15,0,842.0,61.0,1.9,22.9,412.0,414.77,316.19
2018,2,5,15,15,817.5,58.5,1.9,22.9,372.5,364.24,273.43
2018,2,5,15,30,793.0,56.0,1.9,22.9,333.0,314.21,230.05
2018,2,5,15,45,757.5,53.0,1.45,21.6,290.0,261.51,184.61
2018,2,5,16,0,722.0,50.0,1.0,20.3,247.0,211.08,140.74
2018,2,5,16,15,668.0,46.0,1.05,19.75,202.5,159.08,97.28
2018,2,5,16,30,614.0,42.0,1.1,19.2,158.0,112.0,60.42
2018,2,5,16,45,524.0,36.0,1.15,18.65,115.5,65.95,30.66
2018,2,5,17,0,434.0,30.0,1.2,18.1,73.0,27.63,16.7
2018,2,5,17,15,271.5,20.0,1.2,17.9,42.0,16.04,0.0
2018,2,5,17,30,109.0,10.0,1.2,17.7,11.0,9.83,0.0
2018,2,5,17,45,54.5,5.0,1.2,17.5,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,6,7,15,179.5,11.0,3.25,9.15,22.0,55.94,0.0
2018,2,6,7,30,359.0,22.0,3.4,9.8,44.0,139.05,33.53
2018,2,6,7,45,489.5,28.5,3.55,10.45,86.5,214.85,157.61
2018,2,6,8,0,620.0,35.0,3.7,11.1,129.0,295.93,232.72
2018,2,6,8,15,684.5,39.5,3.8,11.85,176.0,356.37,288.19
2018,2,6,8,30,749.0,44.0,3.9,12.6,223.0,420.63,344.98
2018,2,6,8,45,789.5,47.0,4.0,13.3,269.0,470.63,388.67
2018,2,6,9,0,830.0,50.0,4.1,14.0,315.0,524.63,433.79
2018,2,6,9,15,854.5,52.0,4.2,14.65,356.5,568.58,469.61
2018,2,6,9,30,879.0,54.0,4.3,15.3,398.0,611.6,503.58
2018,2,6,9,45,896.5,56.0,4.35,15.95,435.5,648.82,531.87
2018,2,6,10,0,914.0,58.0,4.4,16.6,473.0,684.05,556.78
2018,2,6,10,15,927.0,59.5,4.45,17.15,505.0,713.3,576.78
2018,2,6,10,30,940.0,61.0,4.5,17.7,537.0,739.85,594.57
2018,2,6,10,45,948.0,62.0,4.55,18.2,561.5,759.29,607.08
2018,2,6,11,0,956.0,63.0,4.6,18.7,586.0,775.52,617.25
2018,2,6,11,15,960.5,63.5,4.6,19.0,602.5,785.24,622.89
2018,2,6,11,30,965.0,64.0,4.6,19.3,619.0,791.48,626.12
2018,2,6,11,45,969.0,64.0,4.65,19.65,629.0,793.24,626.37
2018,2,6,12,0,973.0,64.0,4.7,20.0,639.0,791.42,624.17
2018,2,6,12,15,972.0,64.5,4.7,20.15,640.5,782.91,617.45
2018,2,6,12,30,971.0,65.0,4.7,20.3,642.0,770.88,608.32
2018,2,6,12,45,966.0,65.5,4.65,20.5,634.5,752.59,594.37
2018,2,6,13,0,961.0,66.0,4.6,20.7,627.0,731.07,578.17
2018,2,6,13,15,957.0,65.0,4.55,20.7,613.0,705.47,559.49
2018,2,6,13,30,953.0,64.0,4.5,20.7,599.0,676.86,537.65
2018,2,6,13,45,945.0,63.0,4.4,20.7,577.0,642.98,510.74
2018,2,6,14,0,937.0,62.0,4.3,20.7,555.0,606.65,481.54
2018,2,6,14,15,924.0,61.0,4.05,20.55,526.0,565.37,448.07
2018,2,6,14,30,911.0,60.0,3.8,20.4,497.0,522.41,412.58
2018,2,6,14,45,895.0,58.0,3.55,20.2,462.0,475.6,373.39
2018,2,6,15,0,879.0,56.0,3.3,20.0,427.0,427.89,332.51
2018,2,6,15,15,856.0,54.0,3.3,20.0,387.0,376.93,288.22
2018,2,6,15,30,833.0,52.0,3.3,20.0,347.0,326.25,243.13
2018,2,6,15,45,798.5,50.0,2.65,18.7,303.5,272.96,196.1
2018,2,6,16,0,764.0,48.0,2.0,17.4,260.0,220.81,149.75
2018,2,6,16,15,709.5,44.0,1.95,16.5,213.5,166.33,103.27
2018,2,6,16,30,655.0,40.0,1.9,15.6,167.0,116.76,63.56
2018,2,6,16,45,565.0,35.0,1.9,14.7,123.0,69.14,32.06
2018,2,6,17,0,475.0,30.0,1.9,13.8,79.0,31.23,15.22
2018,2,6,17,15,287.5,20.0,1.85,13.45,45.0,15.82,0.0
2018,2,6,17,30,100.0,10.0,1.8,13.1,11.0,9.83,0.0
2018,2,6,17,45,50.0,5.0,1.75,12.8,5.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.15,8.9,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.1,9.1,2.0,0.0,0.0
2018,2,7,7,15,166.0,13.5,1.3,9.95,23.0,55.39,0.0
2018,2,7,7,30,310.0,24.0,1.5,10.8,44.0,131.64,44.81
2018,2,7,7,45,411.5,32.0,1.65,11.7,82.0,196.59,144.57
2018,2,7,8,0,513.0,40.0,1.8,12.6,120.0,264.26,206.54
2018,2,7,8,15,573.5,47.0,1.95,13.15,164.0,321.08,257.68
2018,2,7,8,30,634.0,54.0,2.1,13.7,208.0,381.84,310.55
2018,2,7,8,45,696.5,56.0,2.25,14.25,255.5,438.68,358.91
2018,2,7,9,0,759.0,58.0,2.4,14.8,303.0,500.97,410.02
2018,2,7,9,15,788.5,61.0,2.45,15.45,345.0,547.07,446.48
2018,2,7,9,30,818.0,64.0,2.5,16.1,387.0,592.64,481.41
2018,2,7,9,45,838.0,66.0,2.55,16.8,424.0,629.98,508.99
2018,2,7,10,0,858.0,68.0,2.6,17.5,461.0,661.37,530.97
2018,2,7,10,15,872.5,70.0,2.5,17.95,492.5,691.07,550.35
2018,2,7,10,30,887.0,72.0,2.4,18.4,524.0,718.31,567.6
2018,2,7,10,45,896.5,73.0,2.35,18.9,548.5,738.08,579.41
2018,2,7,11,0,906.0,74.0,2.3,19.4,573.0,754.85,589.06
2018,2,7,11,15,912.5,74.5,2.25,19.7,590.5,765.68,594.94
2018,2,7,11,30,919.0,75.0,2.2,20.0,608.0,773.22,598.6
2018,2,7,11,45,922.5,76.0,2.15,20.3,618.0,775.72,598.83
2018,2,7,12,0,926.0,77.0,2.1,20.6,628.0,774.78,596.81
2018,2,7,12,15,923.5,78.0,2.05,20.75,629.0,766.0,589.79
2018,2,7,12,30,921.0,79.0,2.0,20.9,630.0,753.89,580.63
2018,2,7,12,45,915.0,80.5,2.0,21.1,623.5,736.61,568.24
2018,2,7,13,0,909.0,82.0,2.0,21.3,617.0,716.29,553.82
2018,2,7,13,15,904.0,81.0,2.0,21.35,603.0,691.02,536.17
2018,2,7,13,30,899.0,80.0,2.0,21.4,589.0,662.98,515.24
2018,2,7,13,45,890.5,79.0,2.0,21.45,567.5,630.17,490.47
2018,2,7,14,0,882.0,78.0,2.0,21.5,546.0,595.1,463.55
2018,2,7,14,15,869.5,76.5,1.95,21.35,518.0,555.26,432.62
2018,2,7,14,30,857.0,75.0,1.9,21.2,490.0,514.57,400.27
2018,2,7,14,45,839.5,73.0,1.85,21.05,455.5,468.7,363.17
2018,2,7,15,0,822.0,71.0,1.8,20.9,421.0,422.19,324.58
2018,2,7,15,15,796.5,68.5,1.8,20.9,381.5,371.79,281.98
2018,2,7,15,30,771.0,66.0,1.8,20.9,342.0,322.07,238.89
2018,2,7,15,45,735.0,61.5,1.5,19.6,298.0,268.4,192.83
2018,2,7,16,0,699.0,57.0,1.2,18.3,254.0,217.12,148.29
2018,2,7,16,15,644.0,52.5,1.25,17.3,209.0,165.19,104.67
2018,2,7,16,30,589.0,48.0,1.3,16.3,164.0,116.95,66.27
2018,2,7,16,45,499.0,41.0,1.3,15.35,121.0,70.43,34.99
2018,2,7,17,0,409.0,34.0,1.3,14.4,78.0,33.49,16.94
2018,2,7,17,15,250.5,22.0,1.35,14.05,45.0,17.61,0.39
2018,2,7,17,30,92.0,10.0,1.4,13.7,12.0,9.83,0.0
2018,2,7,17,45,46.0,5.0,1.4,13.4,6.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,1.05,9.45,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,1.0,9.7,2.0,0.0,0.0
2018,2,8,7,15,174.5,14.0,1.0,10.45,24.5,58.46,0.0
2018,2,8,7,30,325.0,25.0,1.0,11.2,47.0,138.87,58.67
2018,2,8,7,45,439.0,32.5,1.0,11.95,87.5,207.93,153.54
2018,2,8,8,0,553.0,40.0,1.0,12.7,128.0,278.16,216.62
2018,2,8,8,15,619.5,45.5,1.0,13.2,174.0,338.48,269.76
2018,2,8,8,30,686.0,51.0,1.0,13.7,220.0,402.83,324.31
2018,2,8,8,45,722.0,55.5,0.95,14.2,264.0,453.66,366.17
2018,2,8,9,0,758.0,60.0,0.9,14.7,308.0,505.19,406.76
2018,2,8,9,15,707.5,77.0,0.95,15.35,332.0,522.6,419.77
2018,2,8,9,30,657.0,94.0,1.0,16.0,356.0,532.04,426.19
2018,2,8,9,45,768.5,79.5,1.0,16.65,414.0,603.17,479.54
2018,2,8,10,0,880.0,65.0,1.0,17.3,472.0,675.64,530.69
2018,2,8,10,15,894.0,66.5,1.05,17.8,503.5,704.99,549.3
2018,2,8,10,30,908.0,68.0,1.1,18.3,535.0,731.78,566.42
2018,2,8,10,45,917.5,69.0,1.15,18.75,560.0,751.93,578.92
2018,2,8,11,0,927.0,70.0,1.2,19.2,585.0,769.01,589.36
2018,2,8,11,15,933.0,71.0,1.3,19.55,602.5,780.26,596.64
2018,2,8,11,30,939.0,72.0,1.4,19.9,620.0,788.12,601.72
2018,2,8,11,45,942.5,72.5,1.45,20.2,630.0,790.08,602.43
2018,2,8,12,0,946.0,73.0,1.5,20.5,640.0,788.54,600.92
2018,2,8,12,15,947.0,72.5,1.6,20.7,642.0,780.53,595.82
2018,2,8,12,30,948.0,72.0,1.7,20.9,644.0,769.05,588.43
2018,2,8,12,45,947.0,71.5,1.75,21.05,638.0,752.74,577.4
2018,2,8,13,0,946.0,71.0,1.8,21.2,632.0,733.12,564.13
2018,2,8,13,15,928.0,74.0,1.9,21.25,614.0,702.73,543.81
2018,2,8,13,30,910.0,77.0,2.0,21.3,596.0,670.03,520.6
2018,2,8,13,45,891.5,78.5,2.05,21.35,571.5,633.38,493.3
2018,2,8,14,0,873.0,80.0,2.1,21.4,547.0,595.03,464.17
2018,2,8,14,15,888.0,71.5,2.0,21.3,525.5,563.13,439.01
2018,2,8,14,30,903.0,63.0,1.9,21.2,504.0,527.68,410.37
2018,2,8,14,45,887.5,61.5,1.85,21.1,469.5,481.72,373.06
2018,2,8,15,0,872.0,60.0,1.8,21.0,435.0,434.83,334.02
2018,2,8,15,15,849.5,58.0,1.8,21.0,395.0,384.08,290.98
2018,2,8,15,30,827.0,56.0,1.8,21.0,355.0,333.58,247.01
2018,2,8,15,45,794.5,53.0,1.4,19.8,311.0,279.04,199.69
2018,2,8,16,0,762.0,50.0,1.0,18.6,267.0,226.94,153.88
2018,2,8,16,15,712.5,46.0,1.05,18.05,221.0,173.02,108.01
2018,2,8,16,30,663.0,42.0,1.1,17.5,175.0,123.48,68.09
2018,2,8,16,45,575.0,36.5,1.15,16.95,130.0,74.45,35.03
2018,2,8,17,0,487.0,31.0,1.2,16.4,85.0,34.88,16.33
2018,2,8,17,15,318.5,22.0,1.15,16.25,50.5,17.4,2.28
2018,2,8,17,30,150.0,13.0,1.1,16.1,16.0,12.78,0.0
2018,2,8,17,45,75.0,6.5,1.1,15.95,8.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,9,6,45,17.5,2.0,0.7,11.65,1.5,0.0,0.0
2018,2,9,7,0,35.0,4.0,0.8,11.6,3.0,0.0,0.0
2018,2,9,7,15,215.5,14.0,0.95,12.15,27.5,69.51,0.0
2018,2,9,7,30,396.0,24.0,1.1,12.7,52.0,157.49,76.41
2018,2,9,7,45,469.0,32.0,1.2,13.25,90.0,219.21,162.25
2018,2,9,8,0,542.0,40.0,1.3,13.8,128.0,278.8,217.33
2018,2,9,8,15,626.0,43.5,1.3,14.3,176.5,341.11,271.98
2018,2,9,8,30,710.0,47.0,1.3,14.8,225.0,412.11,331.74
2018,2,9,8,45,760.0,49.5,1.35,15.25,272.5,468.94,378.85
2018,2,9,9,0,810.0,52.0,1.4,15.7,320.0,523.77,422.9
2018,2,9,9,15,835.5,54.5,1.45,16.4,362.0,568.65,457.4
2018,2,9,9,30,861.0,57.0,1.5,17.1,404.0,612.71,490.15
2018,2,9,9,45,878.5,59.5,1.55,17.8,442.0,650.34,516.98
2018,2,9,10,0,896.0,62.0,1.6,18.5,480.0,686.01,540.57
2018,2,9,10,15,908.5,63.5,1.7,19.0,511.5,714.76,559.65
2018,2,9,10,30,921.0,65.0,1.8,19.5,543.0,740.84,576.73
2018,2,9,10,45,929.0,67.0,1.95,20.05,568.0,761.33,590.07
2018,2,9,11,0,937.0,69.0,2.1,20.6,593.0,778.64,601.21
2018,2,9,11,15,858.5,92.0,2.2,21.0,583.5,755.9,584.14
2018,2,9,11,30,780.0,115.0,2.3,21.4,574.0,723.94,560.88
2018,2,9,11,45,729.5,133.0,2.4,21.75,567.5,706.71,548.28
2018,2,9,12,0,679.0,151.0,2.5,22.1,561.0,683.98,530.69
2018,2,9,12,15,681.0,151.0,2.55,22.35,563.5,678.55,526.37
2018,2,9,12,30,683.0,151.0,2.6,22.6,566.0,670.51,520.02
2018,2,9,12,45,686.0,148.0,2.65,22.85,561.5,657.43,510.12
2018,2,9,13,0,689.0,145.0,2.7,23.1,557.0,641.79,498.3
2018,2,9,13,15,730.5,128.0,2.6,23.2,556.0,634.72,492.99
2018,2,9,13,30,772.0,111.0,2.5,23.3,555.0,622.26,483.48
2018,2,9,13,45,770.0,108.0,2.45,23.4,537.0,594.33,461.93
2018,2,9,14,0,768.0,105.0,2.4,23.5,519.0,564.14,438.42
2018,2,9,14,15,718.0,110.5,2.25,23.45,482.0,514.5,399.64
2018,2,9,14,30,668.0,116.0,2.1,23.4,445.0,465.76,361.15
2018,2,9,14,45,589.0,124.5,2.0,23.35,399.5,408.27,315.7
2018,2,9,15,0,510.0,133.0,1.9,23.3,354.0,354.12,272.46
2018,2,9,15,15,545.0,113.5,1.9,23.3,330.0,324.86,247.21
2018,2,9,15,30,580.0,94.0,1.9,23.3,306.0,289.83,216.13
2018,2,9,15,45,558.5,85.5,1.5,21.9,269.0,245.08,178.14
2018,2,9,16,0,537.0,77.0,1.1,20.5,232.0,201.63,140.75
2018,2,9,16,15,512.0,65.0,1.15,19.55,192.5,155.67,101.78
2018,2,9,16,30,487.0,53.0,1.2,18.6,153.0,111.86,65.9
2018,2,9,16,45,433.5,44.0,1.25,17.7,116.0,71.12,37.05
2018,2,9,17,0,380.0,35.0,1.3,16.8,79.0,36.0,17.98
2018,2,9,17,15,244.0,23.5,1.35,16.35,47.0,18.65,4.51
2018,2,9,17,30,108.0,12.0,1.4,15.9,15.0,11.8,0.0
2018,2,9,17,45,54.0,6.0,1.4,15.4,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,6,45,17.0,2.0,1.2,9.05,1.5,0.0,0.0
2018,2,10,7,0,34.0,4.0,1.2,9.2,3.0,0.0,0.0
2018,2,10,7,15,212.0,14.5,1.45,10.0,28.5,69.66,0.0
2018,2,10,7,30,390.0,25.0,1.7,10.8,54.0,162.86,88.63
2018,2,10,7,45,497.0,31.5,1.95,11.55,96.5,226.44,170.11
2018,2,10,8,0,604.0,38.0,2.2,12.3,139.0,300.22,236.74
2018,2,10,8,15,666.5,42.5,2.35,12.9,185.5,360.11,290.63
2018,2,10,8,30,729.0,47.0,2.5,13.5,232.0,423.7,345.84
2018,2,10,8,45,769.0,49.5,2.65,14.1,277.5,476.19,390.54
2018,2,10,9,0,809.0,52.0,2.8,14.7,323.0,525.87,431.6
2018,2,10,9,15,809.5,59.5,3.1,15.35,360.0,565.79,463.6
2018,2,10,9,30,810.0,67.0,3.4,16.0,397.0,599.45,489.88
2018,2,10,9,45,733.5,90.5,3.65,16.7,410.0,600.54,489.06
2018,2,10,10,0,657.0,114.0,3.9,17.4,423.0,592.43,480.87
2018,2,10,10,15,674.5,118.0,4.2,17.75,453.5,622.47,503.88
2018,2,10,10,30,692.0,122.0,4.5,18.1,484.0,650.72,525.42
2018,2,10,10,45,712.0,122.0,4.8,18.45,509.5,674.31,543.48
2018,2,10,11,0,732.0,122.0,5.1,18.8,535.0,695.71,559.35
2018,2,10,11,15,817.5,101.5,5.25,18.9,575.5,738.78,591.42
2018,2,10,11,30,903.0,81.0,5.4,19.0,616.0,777.93,620.34
2018,2,10,11,45,885.0,88.5,5.55,19.15,620.0,771.45,615.18
2018,2,10,12,0,867.0,96.0,5.7,19.3,624.0,765.53,610.78
2018,2,10,12,15,830.0,108.5,5.85,19.3,615.0,743.73,594.9
2018,2,10,12,30,793.0,121.0,6.0,19.3,606.0,719.21,577.01
2018,2,10,12,45,797.5,117.5,6.1,19.35,601.5,705.39,566.98
2018,2,10,13,0,802.0,114.0,6.2,19.4,597.0,688.59,554.35
2018,2,10,13,15,698.0,142.0,6.25,19.3,555.5,630.14,507.64
2018,2,10,13,30,594.0,170.0,6.3,19.2,514.0,571.66,460.65
2018,2,10,13,45,480.0,192.5,6.3,19.1,464.0,502.75,405.11
2018,2,10,14,0,366.0,215.0,6.3,19.0,414.0,437.07,351.72
2018,2,10,14,15,528.0,163.0,6.15,18.8,434.0,463.18,373.75
2018,2,10,14,30,690.0,111.0,6.0,18.6,454.0,474.23,382.23
2018,2,10,14,45,783.5,85.5,5.8,18.35,449.5,463.29,371.29
2018,2,10,15,0,877.0,60.0,5.6,18.1,445.0,442.7,351.16
2018,2,10,15,15,867.5,56.5,5.6,18.1,408.0,394.98,308.41
2018,2,10,15,30,858.0,53.0,5.6,18.1,371.0,346.29,263.84
2018,2,10,15,45,820.5,51.5,5.05,17.15,325.5,290.74,213.97
2018,2,10,16,0,783.0,50.0,4.5,16.2,280.0,236.52,165.0
2018,2,10,16,15,720.5,46.0,4.45,15.6,229.5,178.67,114.78
2018,2,10,16,30,658.0,42.0,4.4,15.0,179.0,126.58,71.96
2018,2,10,16,45,535.5,38.5,4.35,14.35,131.5,76.5,38.05
2018,2,10,17,0,413.0,35.0,4.3,13.7,84.0,37.74,18.62
2018,2,10,17,15,279.5,24.5,4.4,13.3,51.0,19.42,6.37
2018,2,10,17,30,146.0,14.0,4.5,12.9,18.0,13.76,0.0
2018,2,10,17,45,73.0,7.0,4.55,12.5,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,11,6,45,29.5,3.0,1.1,4.9,2.5,0.0,0.0
2018,2,11,7,0,59.0,6.0,1.1,5.1,5.0,0.0,0.0
2018,2,11,7,15,182.5,16.5,1.4,6.0,28.0,64.43,0.0
2018,2,11,7,30,306.0,27.0,1.7,6.9,51.0,140.71,83.7
2018,2,11,7,45,362.5,38.5,2.05,7.8,86.0,190.64,146.61
2018,2,11,8,0,419.0,50.0,2.4,8.7,121.0,243.31,195.83
2018,2,11,8,15,428.5,57.0,2.55,9.45,149.0,274.23,225.75
2018,2,11,8,30,438.0,64.0,2.7,10.2,177.0,304.82,253.99
2018,2,11,8,45,232.0,77.5,2.9,11.0,138.5,223.92,187.16
2018,2,11,9,0,26.0,91.0,3.1,11.8,100.0,108.5,87.65
2018,2,11,9,15,13.0,89.0,3.25,12.35,93.5,95.0,75.88
2018,2,11,9,30,0.0,87.0,3.4,12.9,87.0,84.68,66.56
2018,2,11,9,45,2.0,99.5,3.6,13.5,100.5,98.54,77.98
2018,2,11,10,0,4.0,112.0,3.8,14.1,114.0,112.5,89.34
2018,2,11,10,15,18.5,150.0,3.85,14.1,159.5,161.93,130.54
2018,2,11,10,30,33.0,188.0,3.9,14.1,205.0,219.14,177.46
2018,2,11,10,45,16.5,154.5,3.95,14.1,163.0,164.77,132.23
2018,2,11,11,0,0.0,121.0,4.0,14.1,121.0,118.1,93.14
2018,2,11,11,15,3.5,151.0,4.0,13.95,153.0,151.02,120.37
2018,2,11,11,30,7.0,181.0,4.0,13.8,185.0,184.16,147.49
2018,2,11,11,45,14.0,203.0,3.95,13.6,211.5,211.8,170.12
2018,2,11,12,0,21.0,225.0,3.9,13.4,238.0,239.37,192.59
2018,2,11,12,15,117.5,249.0,4.15,13.3,321.5,349.52,283.87
2018,2,11,12,30,214.0,273.0,4.4,13.2,405.0,443.59,360.51
2018,2,11,12,45,129.5,253.5,4.65,13.1,333.0,357.21,290.28
2018,2,11,13,0,45.0,234.0,4.9,13.0,261.0,267.99,216.92
2018,2,11,13,15,73.5,198.0,5.1,13.0,241.5,248.28,202.25
2018,2,11,13,30,102.0,162.0,5.3,13.0,222.0,231.85,189.86
2018,2,11,13,45,235.5,183.0,5.55,13.0,314.0,337.1,278.14
2018,2,11,14,0,369.0,204.0,5.8,13.0,406.0,428.76,353.18
2018,2,11,14,15,370.5,189.5,5.75,12.95,383.5,400.3,329.51
2018,2,11,14,30,372.0,175.0,5.7,12.9,361.0,374.06,307.51
2018,2,11,14,45,588.0,127.0,5.7,12.9,398.0,414.14,339.35
2018,2,11,15,0,804.0,79.0,5.7,12.9,435.0,433.21,351.22
2018,2,11,15,15,789.5,74.5,5.7,12.9,397.5,385.31,307.87
2018,2,11,15,30,775.0,70.0,5.7,12.9,360.0,337.1,263.44
2018,2,11,15,45,736.0,67.0,5.55,12.5,315.5,283.16,214.32
2018,2,11,16,0,697.0,64.0,5.4,12.1,271.0,230.81,166.41
2018,2,11,16,15,609.0,61.0,5.3,11.65,220.0,173.1,116.79
2018,2,11,16,30,521.0,58.0,5.2,11.2,169.0,124.0,76.99
2018,2,11,16,45,455.0,48.0,5.1,10.75,127.5,79.04,43.63
2018,2,11,17,0,389.0,38.0,5.0,10.3,86.0,41.12,21.59
2018,2,11,17,15,255.0,26.0,4.95,10.1,52.0,20.68,8.41
