Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,8,0,699.0,55.0,0.2,5.1,241.0,414.03,339.33
2018,3,4,8,15,743.5,59.0,0.25,5.35,292.0,473.79,389.24
2018,3,4,8,30,788.0,63.0,0.3,5.6,343.0,535.52,438.85
2018,3,4,8,45,818.0,66.5,0.4,5.9,392.0,589.29,481.17
2018,3,4,9,0,848.0,70.0,0.5,6.2,441.0,643.02,522.31
2018,3,4,9,15,868.0,72.5,0.55,6.5,485.0,684.04,551.39
2018,3,4,9,30,888.0,75.0,0.6,6.8,529.0,727.68,581.26
2018,3,4,9,45,901.5,78.0,0.65,7.1,568.0,765.34,606.36
2018,3,4,10,0,915.0,81.0,0.7,7.4,607.0,800.62,629.59
2018,3,4,10,15,911.5,86.5,0.8,8.25,634.5,822.7,643.03
2018,3,4,10,30,908.0,92.0,0.9,9.1,662.0,841.28,654.21
2018,3,4,10,45,936.0,85.5,0.95,9.9,693.0,868.79,670.84
2018,3,4,11,0,964.0,79.0,1.0,10.7,724.0,893.52,685.35
2018,3,4,11,15,969.0,80.0,1.05,11.15,742.0,904.27,691.28
2018,3,4,11,30,974.0,81.0,1.1,11.6,760.0,911.36,695.07
2018,3,4,11,45,976.5,81.0,1.15,12.05,769.5,911.54,694.36
2018,3,4,12,0,979.0,81.0,1.2,12.5,779.0,908.0,691.37
2018,3,4,12,15,976.5,82.5,1.25,12.65,779.5,898.24,685.1
2018,3,4,12,30,974.0,84.0,1.3,12.8,780.0,884.85,676.54
2018,3,4,12,45,968.5,86.0,1.3,12.95,772.5,866.07,663.69
2018,3,4,13,0,963.0,88.0,1.3,13.1,765.0,843.96,648.7
2018,3,4,13,15,959.0,87.0,1.35,13.15,749.5,816.62,631.02
2018,3,4,13,30,955.0,86.0,1.4,13.2,734.0,786.19,611.12
2018,3,4,13,45,948.5,84.5,1.45,13.2,711.0,750.58,587.48
2018,3,4,14,0,942.0,83.0,1.5,13.2,688.0,712.37,561.64
2018,3,4,14,15,932.5,81.5,1.55,13.15,657.5,669.87,530.4
2018,3,4,14,30,923.0,80.0,1.6,13.1,627.0,625.4,496.8
2018,3,4,14,45,909.5,78.0,1.6,13.0,590.0,576.5,458.61
2018,3,4,15,0,896.0,76.0,1.6,12.9,553.0,526.44,418.37
2018,3,4,15,15,877.0,74.0,1.6,12.9,510.5,473.01,374.09
2018,3,4,15,30,858.0,72.0,1.6,12.9,468.0,418.64,327.7
2018,3,4,15,45,831.5,69.0,1.6,12.45,420.5,361.43,278.26
2018,3,4,16,0,805.0,66.0,1.6,12.0,373.0,305.55,228.55
2018,3,4,16,15,766.0,62.0,1.45,11.25,322.5,247.26,176.54
2018,3,4,16,30,727.0,58.0,1.3,10.5,272.0,192.32,127.73
2018,3,4,16,45,669.0,53.0,1.15,9.7,221.5,137.53,82.22
2018,3,4,17,0,611.0,48.0,1.0,8.9,171.0,86.81,45.26
2018,3,4,17,15,512.0,40.5,1.05,8.35,123.5,41.14,22.03
2018,3,4,17,30,413.0,33.0,1.1,7.8,76.0,25.83,16.29
2018,3,4,17,45,251.0,21.5,1.15,7.25,43.5,17.58,0.0
2018,3,4,18,0,89.0,10.0,1.2,6.7,11.0,9.83,0.0
2018,3,4,18,15,44.5,5.0,1.2,6.6,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,0.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.85,0.95,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,2.1,1.7,3.0,0.0,0.0
2018,3,5,6,45,181.0,16.5,2.4,2.5,29.0,59.21,0.0
2018,3,5,7,0,338.0,29.0,2.7,3.3,55.0,142.91,84.38
2018,3,5,7,15,456.0,37.0,2.75,3.9,100.5,212.58,164.57
2018,3,5,7,30,574.0,45.0,2.8,4.5,146.0,291.27,236.75
2018,3,5,7,45,642.5,51.0,2.9,5.1,198.0,353.93,294.78
2018,3,5,8,0,711.0,57.0,3.0,5.7,250.0,424.94,357.94
2018,3,5,8,15,755.0,61.0,3.0,6.4,301.5,485.19,409.93
2018,3,5,8,30,799.0,65.0,3.0,7.1,353.0,547.32,461.41
2018,3,5,8,45,829.0,68.0,3.05,7.75,402.0,601.08,504.59
2018,3,5,9,0,859.0,71.0,3.1,8.4,451.0,654.74,546.28
2018,3,5,9,15,881.5,72.5,3.05,9.0,496.0,696.74,576.17
2018,3,5,9,30,904.0,74.0,3.0,9.6,541.0,741.51,606.97
2018,3,5,9,45,918.0,75.5,3.0,10.15,579.5,778.29,631.52
2018,3,5,10,0,932.0,77.0,3.0,10.7,618.0,812.69,654.02
2018,3,5,10,15,943.0,78.0,3.0,11.2,650.5,841.5,672.31
2018,3,5,10,30,954.0,79.0,3.0,11.7,683.0,867.34,688.36
2018,3,5,10,45,961.5,80.0,2.95,12.25,708.5,887.13,699.53
2018,3,5,11,0,969.0,81.0,2.9,12.8,734.0,903.5,708.3
2018,3,5,11,15,974.5,81.5,2.85,13.15,752.0,914.09,713.58
2018,3,5,11,30,980.0,82.0,2.8,13.5,770.0,921.02,716.43
2018,3,5,11,45,983.0,81.5,2.75,13.85,779.5,921.01,714.59
2018,3,5,12,0,986.0,81.0,2.7,14.2,789.0,917.26,710.35
2018,3,5,12,15,987.0,81.0,2.65,14.4,790.5,908.62,703.3
2018,3,5,12,30,988.0,81.0,2.6,14.6,792.0,896.28,693.86
2018,3,5,12,45,987.0,80.0,2.6,14.8,784.5,877.59,680.56
2018,3,5,13,0,986.0,79.0,2.6,15.0,777.0,855.38,664.93
2018,3,5,13,15,982.0,78.5,2.6,15.05,761.5,828.01,646.09
2018,3,5,13,30,978.0,78.0,2.6,15.1,746.0,797.48,625.0
2018,3,5,13,45,972.0,77.0,2.6,15.15,723.0,762.01,600.3
2018,3,5,14,0,966.0,76.0,2.6,15.2,700.0,723.83,573.5
2018,3,5,14,15,956.5,75.0,2.55,15.15,669.5,680.93,541.2
2018,3,5,14,30,947.0,74.0,2.5,15.1,639.0,635.99,506.22
2018,3,5,14,45,934.5,72.0,2.5,15.0,601.5,586.57,467.28
2018,3,5,15,0,922.0,70.0,2.5,14.9,564.0,535.86,426.19
2018,3,5,15,15,904.0,68.0,2.5,14.9,521.0,481.62,380.93
2018,3,5,15,30,886.0,66.0,2.5,14.9,478.0,427.13,334.1
2018,3,5,15,45,860.5,63.5,2.15,14.35,430.5,369.54,283.57
2018,3,5,16,0,835.0,61.0,1.8,13.8,383.0,311.67,231.76
2018,3,5,16,15,798.0,57.5,1.6,12.9,332.0,252.63,179.19
2018,3,5,16,30,761.0,54.0,1.4,12.0,281.0,196.67,129.49
2018,3,5,16,45,681.0,52.0,1.25,11.05,227.0,139.67,83.11
2018,3,5,17,0,601.0,50.0,1.1,10.1,173.0,89.18,47.18
2018,3,5,17,15,451.5,42.0,1.15,9.55,119.5,42.28,23.17
2018,3,5,17,30,302.0,34.0,1.2,9.0,66.0,26.54,16.98
2018,3,5,17,45,205.5,22.5,1.25,8.5,39.0,18.38,0.0
2018,3,5,18,0,109.0,11.0,1.3,8.0,12.0,10.81,0.0
2018,3,5,18,15,54.5,5.5,1.3,7.9,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,6,15,13.5,2.5,1.15,5.65,2.0,0.0,0.0
2018,3,6,6,30,27.0,5.0,1.1,6.2,4.0,0.0,0.0
2018,3,6,6,45,59.5,17.5,1.05,6.8,21.0,31.55,0.0
2018,3,6,7,0,92.0,30.0,1.0,7.4,38.0,69.41,42.31
2018,3,6,7,15,137.0,47.5,1.2,8.0,68.0,109.62,83.88
2018,3,6,7,30,182.0,65.0,1.4,8.6,98.0,153.41,123.23
2018,3,6,7,45,231.0,81.5,1.6,9.25,136.5,201.95,166.1
2018,3,6,8,0,280.0,98.0,1.8,9.9,175.0,254.83,211.93
2018,3,6,8,15,355.0,107.5,1.9,10.45,224.5,325.06,271.13
2018,3,6,8,30,430.0,117.0,2.0,11.0,274.0,394.07,328.01
2018,3,6,8,45,359.0,147.0,2.05,11.6,290.0,392.4,325.21
2018,3,6,9,0,288.0,177.0,2.1,12.2,306.0,392.22,323.0
2018,3,6,9,15,394.0,173.5,2.1,12.7,368.5,478.86,392.1
2018,3,6,9,30,500.0,170.0,2.1,13.2,431.0,563.41,457.32
2018,3,6,9,45,699.0,126.5,2.1,13.75,520.0,682.15,548.18
2018,3,6,10,0,898.0,83.0,2.1,14.3,609.0,796.71,628.26
2018,3,6,10,15,920.0,81.5,2.05,14.75,645.0,830.72,648.57
2018,3,6,10,30,942.0,80.0,2.0,15.2,681.0,862.27,667.65
2018,3,6,10,45,949.5,80.5,1.95,15.65,706.0,881.31,677.88
2018,3,6,11,0,957.0,81.0,1.9,16.1,731.0,896.98,685.9
2018,3,6,11,15,960.0,82.0,1.8,16.5,747.5,905.91,688.94
2018,3,6,11,30,963.0,83.0,1.7,16.9,764.0,911.2,689.62
2018,3,6,11,45,965.0,83.5,1.6,17.3,773.5,911.42,687.0
2018,3,6,12,0,967.0,84.0,1.5,17.7,783.0,907.94,682.07
2018,3,6,12,15,967.0,84.5,1.4,18.0,784.0,899.11,673.98
2018,3,6,12,30,967.0,85.0,1.3,18.3,785.0,886.66,663.66
2018,3,6,12,45,965.0,84.5,1.15,18.6,777.5,867.95,648.61
2018,3,6,13,0,963.0,84.0,1.0,18.9,770.0,845.84,631.45
2018,3,6,13,15,958.5,83.5,0.9,19.05,754.5,818.51,612.05
2018,3,6,13,30,954.0,83.0,0.8,19.2,739.0,788.13,590.71
2018,3,6,13,45,944.5,83.0,0.7,19.3,715.0,751.85,565.54
2018,3,6,14,0,935.0,83.0,0.6,19.4,691.0,713.16,538.74
2018,3,6,14,15,852.0,101.0,0.6,19.4,636.0,645.24,490.43
2018,3,6,14,30,769.0,119.0,0.6,19.4,581.0,579.37,442.65
2018,3,6,14,45,787.5,103.5,0.6,19.4,552.0,540.19,413.97
2018,3,6,15,0,806.0,88.0,0.6,19.4,523.0,497.51,381.3
2018,3,6,15,15,819.0,77.5,0.6,19.4,490.0,453.86,346.48
2018,3,6,15,30,832.0,67.0,0.6,19.4,457.0,408.26,308.7
2018,3,6,15,45,797.5,67.0,0.65,19.05,410.5,351.33,261.94
2018,3,6,16,0,763.0,67.0,0.7,18.7,364.0,297.52,216.28
2018,3,6,16,15,694.5,65.5,0.75,17.8,308.5,236.26,165.35
2018,3,6,16,30,626.0,64.0,0.8,16.9,253.0,179.92,118.62
2018,3,6,16,45,575.0,57.0,0.9,16.05,206.0,129.35,77.55
2018,3,6,17,0,524.0,50.0,1.0,15.2,159.0,84.17,44.79
2018,3,6,17,15,414.0,43.0,1.05,14.4,114.5,43.23,23.55
2018,3,6,17,30,304.0,36.0,1.1,13.6,70.0,28.28,18.24
2018,3,6,17,45,190.0,23.0,1.2,12.8,40.5,18.66,0.38
2018,3,6,18,0,76.0,10.0,1.3,12.0,11.0,9.83,0.0
2018,3,6,18,15,38.0,5.0,1.3,11.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.5,0.65,10.45,1.5,0.0,0.0
2018,3,7,6,30,16.0,3.0,0.7,10.4,3.0,0.0,0.0
2018,3,7,6,45,8.0,8.0,0.7,10.3,8.0,9.82,0.0
2018,3,7,7,0,0.0,13.0,0.7,10.2,13.0,12.54,3.74
2018,3,7,7,15,0.0,20.0,0.7,10.6,20.0,19.29,10.61
2018,3,7,7,30,0.0,27.0,0.7,11.0,27.0,26.05,16.72
2018,3,7,7,45,0.0,38.0,0.65,11.4,38.0,36.69,26.05
2018,3,7,8,0,0.0,49.0,0.6,11.8,49.0,47.33,35.26
2018,3,7,8,15,0.0,46.5,0.65,12.3,46.5,44.91,33.11
2018,3,7,8,30,0.0,44.0,0.7,12.8,44.0,42.49,30.92
2018,3,7,8,45,0.0,51.0,0.8,13.3,51.0,49.27,36.54
2018,3,7,9,0,0.0,58.0,0.9,13.8,58.0,56.05,42.07
2018,3,7,9,15,2.5,92.5,1.1,14.65,94.0,91.51,71.48
2018,3,7,9,30,5.0,127.0,1.3,15.5,130.0,128.25,101.28
2018,3,7,9,45,110.0,191.0,1.5,16.35,256.0,288.73,232.31
2018,3,7,10,0,215.0,255.0,1.7,17.2,382.0,443.84,352.26
2018,3,7,10,15,275.5,265.5,1.85,17.9,437.0,515.92,405.48
2018,3,7,10,30,336.0,276.0,2.0,18.6,492.0,580.39,452.66
2018,3,7,10,45,432.0,256.0,2.2,19.25,544.5,649.97,504.33
2018,3,7,11,0,528.0,236.0,2.4,19.9,597.0,712.34,550.1
2018,3,7,11,15,686.5,181.0,2.5,20.2,662.5,793.12,609.73
2018,3,7,11,30,845.0,126.0,2.6,20.5,728.0,865.94,659.16
2018,3,7,11,45,859.0,122.5,2.65,20.8,741.0,871.72,661.7
2018,3,7,12,0,873.0,119.0,2.7,21.1,754.0,874.09,662.64
2018,3,7,12,15,901.0,107.5,2.75,21.25,763.5,871.92,661.01
2018,3,7,12,30,929.0,96.0,2.8,21.4,773.0,870.35,659.97
2018,3,7,12,45,942.5,89.0,2.8,21.55,770.5,857.71,651.07
2018,3,7,13,0,956.0,82.0,2.8,21.7,768.0,841.22,639.73
2018,3,7,13,15,953.0,81.0,2.85,21.7,753.0,814.61,622.13
2018,3,7,13,30,950.0,80.0,2.9,21.7,738.0,784.89,602.36
2018,3,7,13,45,945.0,78.5,2.9,21.7,715.0,750.28,578.76
2018,3,7,14,0,940.0,77.0,2.9,21.7,692.0,712.98,553.11
2018,3,7,14,15,931.0,75.5,2.9,21.5,662.0,670.64,522.59
2018,3,7,14,30,922.0,74.0,2.9,21.3,632.0,626.31,489.23
2018,3,7,14,45,909.5,72.5,2.9,21.1,595.5,578.26,452.16
2018,3,7,15,0,897.0,71.0,2.9,20.9,559.0,528.99,413.05
2018,3,7,15,15,879.0,69.0,2.9,20.9,516.5,475.7,369.4
2018,3,7,15,30,861.0,67.0,2.9,20.9,474.0,422.24,324.33
2018,3,7,15,45,836.0,64.5,2.65,19.8,427.0,365.87,276.66
2018,3,7,16,0,811.0,62.0,2.4,18.7,380.0,309.18,227.43
2018,3,7,16,15,744.0,62.5,2.3,17.65,324.5,247.45,174.65
2018,3,7,16,30,677.0,63.0,2.2,16.6,269.0,190.43,126.23
2018,3,7,16,45,536.5,62.5,2.05,15.55,207.5,130.27,80.42
2018,3,7,17,0,396.0,62.0,1.9,14.5,146.0,85.37,50.8
2018,3,7,17,15,306.5,50.5,2.0,13.85,105.0,47.8,28.88
2018,3,7,17,30,217.0,39.0,2.1,13.2,64.0,30.0,19.85
2018,3,7,17,45,126.5,23.5,2.2,12.55,36.5,18.41,2.39
2018,3,7,18,0,36.0,8.0,2.3,11.9,9.0,7.86,0.0
2018,3,7,18,15,18.0,4.0,2.25,11.8,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.0,10.95,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.1,11.4,3.0,2.95,0.0
2018,3,8,6,45,5.0,14.0,1.15,11.85,14.0,15.34,0.0
2018,3,8,7,0,0.0,25.0,1.2,12.3,25.0,24.44,13.06
2018,3,8,7,15,0.0,42.0,1.25,12.65,42.0,42.13,29.55
2018,3,8,7,30,0.0,59.0,1.3,13.0,59.0,59.43,44.76
2018,3,8,7,45,0.5,66.5,1.3,13.3,66.5,66.16,50.82
2018,3,8,8,0,1.0,74.0,1.3,13.6,74.0,73.32,57.01
2018,3,8,8,15,0.5,56.5,1.35,14.0,56.5,54.87,41.29
2018,3,8,8,30,0.0,39.0,1.4,14.4,39.0,37.66,26.55
2018,3,8,8,45,0.0,52.0,1.45,14.8,52.0,50.24,37.1
2018,3,8,9,0,0.0,65.0,1.5,15.2,65.0,62.83,47.49
2018,3,8,9,15,1.5,82.5,1.55,15.45,83.5,80.85,62.36
2018,3,8,9,30,3.0,100.0,1.6,15.7,102.0,99.35,77.44
2018,3,8,9,45,23.0,159.5,1.65,16.0,173.5,180.55,143.88
2018,3,8,10,0,43.0,219.0,1.7,16.3,245.0,260.69,207.42
2018,3,8,10,15,89.5,250.0,1.75,16.6,307.0,331.95,263.52
2018,3,8,10,30,136.0,281.0,1.8,16.9,369.0,413.36,325.95
2018,3,8,10,45,201.5,295.0,1.8,17.2,431.0,483.92,379.44
2018,3,8,11,0,267.0,309.0,1.8,17.5,493.0,563.92,438.46
2018,3,8,11,15,351.0,298.0,1.8,17.85,546.0,623.39,482.26
2018,3,8,11,30,435.0,287.0,1.8,18.2,599.0,690.12,530.25
2018,3,8,11,45,464.0,277.0,1.85,18.55,613.5,701.8,538.08
2018,3,8,12,0,493.0,267.0,1.9,18.9,628.0,711.41,544.95
2018,3,8,12,15,634.5,212.0,1.95,19.05,677.0,768.52,588.54
2018,3,8,12,30,776.0,157.0,2.0,19.2,726.0,817.73,623.58
2018,3,8,12,45,854.0,125.0,2.1,19.4,745.5,830.67,632.59
2018,3,8,13,0,932.0,93.0,2.2,19.6,765.0,836.89,637.43
2018,3,8,13,15,918.5,96.5,2.2,19.6,747.5,807.38,617.36
2018,3,8,13,30,905.0,100.0,2.2,19.6,730.0,775.33,595.79
2018,3,8,13,45,899.0,98.0,2.25,19.6,707.0,740.64,572.6
2018,3,8,14,0,893.0,96.0,2.3,19.6,684.0,703.5,547.31
2018,3,8,14,15,814.0,114.0,2.25,19.4,632.0,638.91,498.92
2018,3,8,14,30,735.0,132.0,2.2,19.2,580.0,576.11,451.21
2018,3,8,14,45,797.0,107.0,2.15,19.05,566.5,553.04,433.58
2018,3,8,15,0,859.0,82.0,2.1,18.9,553.0,522.88,409.2
2018,3,8,15,15,786.5,91.5,2.1,18.9,497.0,456.78,356.08
2018,3,8,15,30,714.0,101.0,2.1,18.9,441.0,394.89,305.47
2018,3,8,15,45,680.0,95.5,1.9,18.3,393.5,339.01,258.65
2018,3,8,16,0,646.0,90.0,1.7,17.7,346.0,285.55,212.8
2018,3,8,16,15,609.5,83.5,1.6,16.95,300.0,233.26,167.64
2018,3,8,16,30,573.0,77.0,1.5,16.2,254.0,184.28,125.35
2018,3,8,16,45,508.0,70.0,1.35,15.45,206.0,134.36,84.98
2018,3,8,17,0,443.0,63.0,1.2,14.7,158.0,91.59,53.92
2018,3,8,17,15,347.5,51.0,1.25,14.15,113.5,50.06,29.61
2018,3,8,17,30,252.0,39.0,1.3,13.6,69.0,29.91,19.88
2018,3,8,17,45,168.5,25.5,1.35,13.05,41.5,20.02,4.85
2018,3,8,18,0,85.0,12.0,1.4,12.5,14.0,11.8,0.0
2018,3,8,18,15,42.5,6.0,1.4,12.15,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,9,6,15,31.0,4.0,1.25,8.7,4.0,0.0,0.0
2018,3,9,6,30,62.0,8.0,1.4,9.1,8.0,20.37,0.0
2018,3,9,6,45,215.5,20.5,1.55,9.55,38.5,83.85,0.0
2018,3,9,7,0,369.0,33.0,1.7,10.0,69.0,164.31,114.19
2018,3,9,7,15,430.0,43.0,1.95,10.5,109.0,216.93,167.7
2018,3,9,7,30,491.0,53.0,2.2,11.0,149.0,275.33,221.16
2018,3,9,7,45,452.0,69.0,2.4,11.5,177.0,299.66,245.83
2018,3,9,8,0,413.0,85.0,2.6,12.0,205.0,316.89,262.74
2018,3,9,8,15,325.5,114.5,2.65,12.55,220.0,320.64,266.19
2018,3,9,8,30,238.0,144.0,2.7,13.1,235.0,307.83,254.81
2018,3,9,8,45,241.5,161.0,2.75,13.65,263.0,337.74,278.65
2018,3,9,9,0,245.0,178.0,2.8,14.2,291.0,367.18,301.37
2018,3,9,9,15,208.0,204.5,2.7,14.8,307.0,370.01,301.38
2018,3,9,9,30,171.0,231.0,2.6,15.4,323.0,377.66,304.89
2018,3,9,9,45,197.5,250.0,2.5,16.0,363.0,422.43,338.74
2018,3,9,10,0,224.0,269.0,2.4,16.6,403.0,467.81,372.15
2018,3,9,10,15,309.0,268.0,2.3,16.95,463.5,547.46,432.5
2018,3,9,10,30,394.0,267.0,2.2,17.3,524.0,620.46,486.23
2018,3,9,10,45,462.0,252.5,2.1,17.65,565.0,674.39,524.64
2018,3,9,11,0,530.0,238.0,2.0,18.0,606.0,719.8,556.46
2018,3,9,11,15,558.0,235.0,2.05,18.2,630.5,742.28,572.01
2018,3,9,11,30,586.0,232.0,2.1,18.4,655.0,762.76,586.3
2018,3,9,11,45,532.5,256.0,2.2,18.55,644.0,739.81,568.4
2018,3,9,12,0,479.0,280.0,2.3,18.7,633.0,714.63,549.19
2018,3,9,12,15,410.5,303.0,2.3,18.75,605.5,674.15,518.36
2018,3,9,12,30,342.0,326.0,2.3,18.8,578.0,627.63,483.2
2018,3,9,12,45,340.5,324.5,2.25,18.8,573.5,616.89,475.47
2018,3,9,13,0,339.0,323.0,2.2,18.8,569.0,604.92,466.59
2018,3,9,13,15,356.5,309.5,2.2,18.8,563.5,594.06,459.38
2018,3,9,13,30,374.0,296.0,2.2,18.8,558.0,581.23,450.64
2018,3,9,13,45,407.0,276.0,2.2,18.75,553.0,570.74,443.98
2018,3,9,14,0,440.0,256.0,2.2,18.7,548.0,560.64,437.26
2018,3,9,14,15,407.0,252.5,2.15,18.55,513.0,514.25,402.33
2018,3,9,14,30,374.0,249.0,2.1,18.4,478.0,472.72,370.76
2018,3,9,14,45,325.0,243.0,2.05,18.3,433.5,421.49,331.26
2018,3,9,15,0,276.0,237.0,2.0,18.2,389.0,373.7,294.02
2018,3,9,15,15,299.5,213.5,2.0,18.2,367.0,346.82,272.82
2018,3,9,15,30,323.0,190.0,2.0,18.2,345.0,317.34,248.68
2018,3,9,15,45,363.0,163.0,1.8,17.65,321.0,287.95,223.67
2018,3,9,16,0,403.0,136.0,1.6,17.1,297.0,253.82,193.58
2018,3,9,16,15,394.5,119.0,1.5,16.4,259.5,211.74,157.42
2018,3,9,16,30,386.0,102.0,1.4,15.7,222.0,170.32,121.55
2018,3,9,16,45,340.5,88.0,1.35,15.05,180.0,126.97,86.33
2018,3,9,17,0,295.0,74.0,1.3,14.4,138.0,88.64,57.32
2018,3,9,17,15,243.5,58.0,1.3,14.0,101.5,53.55,34.31
2018,3,9,17,30,192.0,42.0,1.3,13.6,65.0,32.25,21.99
2018,3,9,17,45,123.0,27.0,1.35,13.2,39.0,21.19,6.92
2018,3,9,18,0,54.0,12.0,1.4,12.8,13.0,11.8,0.0
2018,3,9,18,15,27.0,6.0,1.4,12.6,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,6,15,7.0,1.5,1.05,9.6,1.5,0.0,0.0
2018,3,10,6,30,14.0,3.0,1.0,9.9,3.0,5.82,0.0
2018,3,10,6,45,7.0,4.0,0.95,10.15,4.0,5.88,0.0
2018,3,10,7,0,0.0,5.0,0.9,10.4,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.85,10.7,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.8,11.0,8.0,7.71,1.0
2018,3,10,7,45,0.0,10.0,0.8,11.25,10.0,9.64,2.72
2018,3,10,8,0,0.0,12.0,0.8,11.5,12.0,11.57,4.41
2018,3,10,8,15,0.0,25.0,0.7,11.75,25.0,24.12,15.29
2018,3,10,8,30,0.0,38.0,0.6,12.0,38.0,36.69,26.06
2018,3,10,8,45,0.0,41.5,0.5,12.2,41.5,40.08,28.85
2018,3,10,9,0,0.0,45.0,0.4,12.4,45.0,43.47,31.63
2018,3,10,9,15,0.0,72.0,0.45,12.75,72.0,69.62,53.53
2018,3,10,9,30,0.0,99.0,0.5,13.1,99.0,96.11,75.28
2018,3,10,9,45,3.0,140.5,0.55,13.4,142.5,140.25,111.2
2018,3,10,10,0,6.0,182.0,0.6,13.7,186.0,185.0,146.77
2018,3,10,10,15,9.5,196.5,0.65,13.9,203.0,202.46,160.21
2018,3,10,10,30,13.0,211.0,0.7,14.1,220.0,220.02,173.78
2018,3,10,10,45,8.0,185.5,0.75,14.3,191.0,189.42,149.06
2018,3,10,11,0,3.0,160.0,0.8,14.5,162.0,159.22,124.74
2018,3,10,11,15,3.0,161.0,0.85,14.6,163.0,160.1,125.41
2018,3,10,11,30,3.0,162.0,0.9,14.7,164.0,160.98,126.0
2018,3,10,11,45,5.5,182.5,0.9,14.8,186.5,183.51,143.87
2018,3,10,12,0,8.0,203.0,0.9,14.9,209.0,206.0,161.48
2018,3,10,12,15,9.0,215.5,0.9,14.95,222.0,219.09,171.6
2018,3,10,12,30,10.0,228.0,0.9,15.0,235.0,232.09,181.68
2018,3,10,12,45,10.5,230.0,0.85,15.05,237.5,234.05,183.08
2018,3,10,13,0,11.0,232.0,0.8,15.1,240.0,235.95,184.52
2018,3,10,13,15,8.5,216.0,0.75,15.1,222.0,217.57,170.15
2018,3,10,13,30,6.0,200.0,0.7,15.1,204.0,199.41,156.01
2018,3,10,13,45,8.0,203.0,0.65,15.1,208.5,203.38,159.38
2018,3,10,14,0,10.0,206.0,0.6,15.1,213.0,207.16,162.51
2018,3,10,14,15,7.0,190.0,0.55,15.05,194.5,188.94,148.26
2018,3,10,14,30,4.0,174.0,0.5,15.0,176.0,171.03,134.3
2018,3,10,14,45,9.0,176.5,0.45,14.95,181.5,175.83,138.53
2018,3,10,15,0,14.0,179.0,0.4,14.9,187.0,180.07,142.17
2018,3,10,15,15,16.5,172.0,0.4,14.9,180.5,173.44,137.14
2018,3,10,15,30,19.0,165.0,0.4,14.9,174.0,166.49,131.85
2018,3,10,15,45,20.5,155.5,0.4,14.6,164.5,156.46,124.12
2018,3,10,16,0,22.0,146.0,0.4,14.3,155.0,146.16,116.05
2018,3,10,16,15,57.0,133.5,0.5,13.9,152.5,140.58,110.77
2018,3,10,16,30,92.0,121.0,0.6,13.5,150.0,130.53,101.02
2018,3,10,16,45,111.0,102.0,0.65,13.15,131.0,109.21,82.12
2018,3,10,17,0,130.0,83.0,0.7,12.8,112.0,85.82,61.92
2018,3,10,17,15,102.0,64.0,0.75,12.5,83.0,58.87,41.84
2018,3,10,17,30,74.0,45.0,0.8,12.2,54.0,38.61,27.72
2018,3,10,17,45,51.0,27.5,0.85,11.95,32.5,24.08,10.02
2018,3,10,18,0,28.0,10.0,0.9,11.7,11.0,9.83,0.0
2018,3,10,18,15,14.0,5.0,0.9,11.6,5.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.0,0.65,7.85,5.5,0.0,0.0
2018,3,11,6,30,82.0,10.0,0.7,8.3,11.0,26.93,0.0
2018,3,11,6,45,233.5,22.5,0.75,8.75,44.0,94.19,11.08
2018,3,11,7,0,385.0,35.0,0.8,9.2,77.0,174.41,125.8
2018,3,11,7,15,482.5,43.0,0.7,9.7,124.0,239.63,186.02
2018,3,11,7,30,580.0,51.0,0.6,10.2,171.0,314.16,250.72
2018,3,11,7,45,390.5,80.5,0.55,10.75,171.0,285.5,232.09
2018,3,11,8,0,201.0,110.0,0.5,11.3,171.0,232.77,190.62
2018,3,11,8,15,245.0,126.0,0.4,12.0,213.0,283.55,232.33
2018,3,11,8,30,289.0,142.0,0.3,12.7,255.0,337.59,274.46
2018,3,11,8,45,522.5,116.5,0.25,13.35,352.0,481.14,386.26
2018,3,11,9,0,756.0,91.0,0.2,14.0,449.0,627.83,493.54
2018,3,11,9,15,816.0,85.5,0.3,14.6,504.0,689.94,534.91
2018,3,11,9,30,876.0,80.0,0.4,15.2,559.0,748.54,573.63
2018,3,11,9,45,893.0,81.0,0.5,15.8,598.0,786.4,597.62
2018,3,11,10,0,910.0,82.0,0.6,16.4,637.0,822.08,620.25
2018,3,11,10,15,910.0,87.0,0.75,16.95,666.0,845.94,635.85
2018,3,11,10,30,910.0,92.0,0.9,17.5,695.0,866.44,649.33
2018,3,11,10,45,843.0,120.5,1.1,18.05,695.0,857.76,644.15
2018,3,11,11,0,776.0,149.0,1.3,18.6,695.0,841.69,634.15
2018,3,11,11,15,854.0,123.0,1.45,18.95,736.5,881.26,661.39
2018,3,11,11,30,932.0,97.0,1.6,19.3,778.0,916.38,684.86
2018,3,11,11,45,932.5,98.5,1.75,19.65,787.0,916.07,684.8
2018,3,11,12,0,933.0,100.0,1.9,20.0,796.0,912.17,682.78
2018,3,11,12,15,831.5,143.0,2.0,20.15,763.5,866.48,652.62
2018,3,11,12,30,730.0,186.0,2.1,20.3,731.0,817.03,619.88
2018,3,11,12,45,741.5,178.5,2.15,20.4,727.5,804.45,612.0
2018,3,11,13,0,753.0,171.0,2.2,20.5,724.0,788.75,601.68
2018,3,11,13,15,807.5,145.0,2.15,20.55,727.5,782.51,597.4
2018,3,11,13,30,862.0,119.0,2.1,20.6,731.0,772.93,590.83
2018,3,11,13,45,857.5,116.0,2.1,20.65,708.5,738.82,567.54
2018,3,11,14,0,853.0,113.0,2.1,20.7,686.0,702.29,542.08
2018,3,11,14,15,827.0,114.5,2.0,20.65,650.0,654.2,506.3
2018,3,11,14,30,801.0,116.0,1.9,20.6,614.0,605.67,469.66
2018,3,11,14,45,824.0,102.0,1.8,20.55,588.0,569.19,441.61
2018,3,11,15,0,847.0,88.0,1.7,20.5,562.0,528.74,409.54
2018,3,11,15,15,833.5,84.0,1.7,20.5,521.0,477.08,368.19
2018,3,11,15,30,820.0,80.0,1.7,20.5,480.0,424.99,325.25
2018,3,11,15,45,803.0,76.5,1.35,20.2,436.5,371.9,279.67
2018,3,11,16,0,786.0,73.0,1.0,19.9,393.0,319.25,233.41
2018,3,11,16,15,745.0,68.5,0.9,19.5,341.0,260.04,182.7
2018,3,11,16,30,704.0,64.0,0.8,19.1,289.0,204.46,135.02
2018,3,11,16,45,651.0,58.5,0.7,18.65,238.5,148.16,88.89
2018,3,11,17,0,598.0,53.0,0.6,18.2,188.0,99.15,52.67
2018,3,11,17,15,504.0,45.5,0.65,17.9,139.0,52.75,26.83
2018,3,11,17,30,410.0,38.0,0.7,17.6,90.0,29.04,19.08
2018,3,11,17,45,263.5,26.5,0.7,17.3,54.0,21.1,8.7
2018,3,11,18,0,117.0,15.0,0.7,17.0,18.0,14.74,0.0
2018,3,11,18,15,58.5,7.5,0.7,16.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,12,6,15,33.5,5.0,1.05,10.75,5.5,0.0,0.0
2018,3,12,6,30,67.0,10.0,1.1,11.3,11.0,24.03,0.0
2018,3,12,6,45,160.5,24.0,1.15,11.85,39.0,78.52,22.17
2018,3,12,7,0,254.0,38.0,1.2,12.4,67.0,137.2,99.43
2018,3,12,7,15,363.0,49.0,1.3,12.95,113.5,203.68,158.1
2018,3,12,7,30,472.0,60.0,1.4,13.5,160.0,280.87,224.48
2018,3,12,7,45,560.0,63.5,1.5,14.0,213.0,349.94,283.62
2018,3,12,8,0,648.0,67.0,1.6,14.5,266.0,426.01,346.81
2018,3,12,8,15,690.0,71.5,1.75,15.45,316.0,483.85,393.34
2018,3,12,8,30,732.0,76.0,1.9,16.4,366.0,541.49,438.23
2018,3,12,8,45,763.0,78.5,2.05,17.35,413.5,593.44,477.29
2018,3,12,9,0,794.0,81.0,2.2,18.3,461.0,645.48,515.12
2018,3,12,9,15,814.5,83.0,2.3,18.95,503.5,689.14,544.68
2018,3,12,9,30,835.0,85.0,2.4,19.6,546.0,731.47,572.84
2018,3,12,9,45,850.0,87.5,2.55,20.3,584.0,768.48,596.98
2018,3,12,10,0,865.0,90.0,2.7,21.0,622.0,798.5,615.97
2018,3,12,10,15,875.0,91.0,2.75,21.35,652.5,825.03,632.63
2018,3,12,10,30,885.0,92.0,2.8,21.7,683.0,848.75,647.31
2018,3,12,10,45,859.5,106.5,2.9,22.05,697.5,859.27,653.25
2018,3,12,11,0,834.0,121.0,3.0,22.4,712.0,860.74,653.16
2018,3,12,11,15,872.0,107.5,3.05,22.6,738.0,877.8,664.05
2018,3,12,11,30,910.0,94.0,3.1,22.8,764.0,897.1,676.42
2018,3,12,11,45,912.0,94.5,3.1,23.0,772.5,897.01,675.29
2018,3,12,12,0,914.0,95.0,3.1,23.2,781.0,893.41,672.08
2018,3,12,12,15,838.0,124.0,3.1,23.3,753.5,854.46,645.1
2018,3,12,12,30,762.0,153.0,3.1,23.4,726.0,808.85,613.66
2018,3,12,12,45,435.0,226.5,3.15,23.55,553.0,601.71,462.29
2018,3,12,13,0,108.0,300.0,3.2,23.7,380.0,392.89,300.7
2018,3,12,13,15,59.5,254.0,3.15,23.6,298.0,299.12,229.88
2018,3,12,13,30,11.0,208.0,3.1,23.5,216.0,211.03,161.36
2018,3,12,13,45,33.5,242.0,3.1,23.4,265.0,263.25,202.63
2018,3,12,14,0,56.0,276.0,3.1,23.3,314.0,310.53,239.36
2018,3,12,14,15,70.5,274.0,3.1,23.2,319.5,314.73,243.05
2018,3,12,14,30,85.0,272.0,3.1,23.1,325.0,317.53,245.73
2018,3,12,14,45,45.0,184.5,3.1,23.0,212.5,204.98,158.68
2018,3,12,15,0,5.0,97.0,3.1,22.9,100.0,96.44,72.63
2018,3,12,15,15,26.5,135.5,3.1,22.9,149.0,143.63,110.82
2018,3,12,15,30,48.0,174.0,3.1,22.9,198.0,187.31,145.51
2018,3,12,15,45,33.5,142.5,2.95,22.3,158.5,148.9,115.28
2018,3,12,16,0,19.0,111.0,2.8,21.7,119.0,112.31,86.32
2018,3,12,16,15,116.5,110.5,2.55,20.95,149.0,134.99,102.25
2018,3,12,16,30,214.0,110.0,2.3,20.2,179.0,145.37,106.43
2018,3,12,16,45,120.5,79.0,2.05,19.5,116.5,91.38,65.29
2018,3,12,17,0,27.0,48.0,1.8,18.8,54.0,48.47,33.81
2018,3,12,17,15,18.0,40.5,1.85,18.3,44.0,39.19,26.5
2018,3,12,17,30,9.0,33.0,1.9,17.8,34.0,31.11,20.87
2018,3,12,17,45,4.5,20.5,1.95,17.3,21.0,19.79,8.45
2018,3,12,18,0,0.0,8.0,2.0,16.8,8.0,7.86,0.0
2018,3,12,18,15,0.0,4.0,2.15,16.65,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.6,14.3,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.6,14.4,3.0,5.54,0.0
2018,3,13,6,45,6.0,4.5,2.55,14.45,4.5,6.23,0.0
2018,3,13,7,0,0.0,6.0,2.5,14.5,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.0,2.6,14.45,7.0,6.74,0.02
2018,3,13,7,30,0.0,8.0,2.7,14.4,8.0,7.71,0.92
2018,3,13,7,45,0.0,10.5,2.8,14.35,10.5,10.12,3.02
2018,3,13,8,0,0.0,13.0,2.9,14.3,13.0,12.54,5.11
2018,3,13,8,15,0.0,15.0,3.05,14.15,15.0,14.47,6.76
2018,3,13,8,30,0.0,17.0,3.2,14.0,17.0,16.4,8.4
2018,3,13,8,45,0.0,21.0,3.3,13.8,21.0,20.27,11.67
2018,3,13,9,0,0.0,25.0,3.4,13.6,25.0,24.14,14.93
2018,3,13,9,15,0.0,33.0,3.5,13.65,33.0,31.88,21.43
2018,3,13,9,30,0.0,41.0,3.6,13.7,41.0,39.62,27.89
2018,3,13,9,45,0.0,56.5,3.75,13.75,56.5,54.63,40.4
2018,3,13,10,0,0.0,72.0,3.9,13.8,72.0,69.65,52.83
2018,3,13,10,15,0.0,83.0,4.0,14.0,83.0,80.32,61.52
2018,3,13,10,30,0.0,94.0,4.1,14.2,94.0,91.0,70.18
2018,3,13,10,45,2.5,132.0,4.25,14.4,134.0,130.8,102.78
2018,3,13,11,0,5.0,170.0,4.4,14.6,174.0,170.95,135.26
2018,3,13,11,15,71.5,227.0,4.45,14.8,280.0,292.74,235.19
2018,3,13,11,30,138.0,284.0,4.5,15.0,386.0,418.36,335.0
2018,3,13,11,45,205.0,312.0,4.55,15.25,465.5,504.93,402.63
2018,3,13,12,0,272.0,340.0,4.6,15.5,545.0,597.51,473.33
2018,3,13,12,15,228.5,340.5,4.65,15.65,513.0,548.86,434.82
2018,3,13,12,30,185.0,341.0,4.7,15.8,481.0,507.92,402.4
2018,3,13,12,45,136.5,328.5,4.75,15.95,431.0,449.93,356.67
2018,3,13,13,0,88.0,316.0,4.8,16.1,381.0,387.83,307.38
2018,3,13,13,15,93.0,294.0,4.75,16.1,361.5,365.97,290.92
2018,3,13,13,30,98.0,272.0,4.7,16.1,342.0,348.26,277.49
2018,3,13,13,45,201.5,284.5,4.7,16.1,423.0,430.99,344.74
2018,3,13,14,0,305.0,297.0,4.7,16.1,504.0,509.42,406.83
2018,3,13,14,15,317.0,280.0,4.6,16.1,487.0,486.67,389.07
2018,3,13,14,30,329.0,263.0,4.5,16.1,470.0,462.29,370.15
2018,3,13,14,45,343.0,244.5,4.45,16.1,449.5,435.91,349.46
2018,3,13,15,0,357.0,226.0,4.4,16.1,429.0,407.68,326.8
2018,3,13,15,15,372.0,205.5,4.4,16.1,403.0,376.12,300.99
2018,3,13,15,30,387.0,185.0,4.4,16.1,377.0,342.57,272.8
2018,3,13,15,45,344.5,173.0,4.1,15.7,331.5,293.43,231.95
2018,3,13,16,0,302.0,161.0,3.8,15.3,286.0,248.19,194.2
2018,3,13,16,15,252.5,143.0,3.35,14.75,238.5,199.84,154.17
2018,3,13,16,30,203.0,125.0,2.9,14.2,191.0,156.8,118.89
2018,3,13,16,45,177.5,105.5,2.5,13.65,156.0,121.7,89.85
2018,3,13,17,0,152.0,86.0,2.1,13.1,121.0,89.6,64.18
2018,3,13,17,15,122.0,67.0,1.9,12.45,90.5,63.05,44.71
2018,3,13,17,30,92.0,48.0,1.7,11.8,60.0,41.12,30.22
2018,3,13,17,45,62.0,31.0,1.5,11.15,37.5,27.01,14.76
2018,3,13,18,0,32.0,14.0,1.3,10.5,15.0,13.76,0.0
2018,3,13,18,15,16.0,7.0,1.2,10.45,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,15,5.0,2.0,1.25,7.85,2.0,0.0,0.0
2018,3,14,6,30,10.0,4.0,1.4,8.6,4.0,6.13,0.0
2018,3,14,6,45,5.0,11.0,1.6,9.3,11.0,12.05,1.63
2018,3,14,7,0,0.0,18.0,1.8,10.0,18.0,17.36,8.81
2018,3,14,7,15,0.0,25.0,1.95,10.35,25.0,24.12,14.98
2018,3,14,7,30,0.0,32.0,2.1,10.7,32.0,30.89,21.02
2018,3,14,7,45,1.5,50.5,2.2,11.0,51.0,49.51,37.18
2018,3,14,8,0,3.0,69.0,2.3,11.3,70.0,68.61,53.58
2018,3,14,8,15,22.0,109.5,2.4,11.4,118.5,125.83,102.44
2018,3,14,8,30,41.0,150.0,2.5,11.5,167.0,182.76,150.15
2018,3,14,8,45,36.5,134.0,2.65,11.65,150.5,161.84,132.31
2018,3,14,9,0,32.0,118.0,2.8,11.8,134.0,141.9,115.38
2018,3,14,9,15,16.0,89.5,2.9,11.8,97.5,101.09,80.6
2018,3,14,9,30,0.0,61.0,3.0,11.8,61.0,58.98,44.46
2018,3,14,9,45,0.0,61.0,3.1,11.8,61.0,58.99,44.37
2018,3,14,10,0,0.0,61.0,3.2,11.8,61.0,59.0,44.28
2018,3,14,10,15,0.0,63.5,3.3,11.8,63.5,61.43,46.22
2018,3,14,10,30,0.0,66.0,3.4,11.8,66.0,63.86,48.17
2018,3,14,10,45,0.5,75.0,3.45,11.8,75.5,73.02,55.76
2018,3,14,11,0,1.0,84.0,3.5,11.8,85.0,82.19,63.34
2018,3,14,11,15,77.0,195.5,3.5,11.85,253.0,271.74,221.03
2018,3,14,11,30,153.0,307.0,3.5,11.9,421.0,456.41,367.36
2018,3,14,11,45,218.0,285.0,3.5,11.95,449.5,495.87,399.04
2018,3,14,12,0,283.0,263.0,3.5,12.0,478.0,525.9,423.98
2018,3,14,12,15,199.0,277.0,3.45,12.05,428.0,464.21,373.35
2018,3,14,12,30,115.0,291.0,3.4,12.1,378.0,396.9,318.32
2018,3,14,12,45,308.0,280.0,3.35,12.2,511.0,547.87,440.52
2018,3,14,13,0,501.0,269.0,3.3,12.3,644.0,689.85,550.2
2018,3,14,13,15,584.5,229.5,3.25,12.35,658.0,700.42,559.11
2018,3,14,13,30,668.0,190.0,3.2,12.4,672.0,707.19,565.76
