Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,13,45,460.0,234.5,3.2,12.5,561.5,576.43,462.99
2018,3,14,14,0,252.0,279.0,3.2,12.6,451.0,455.48,366.06
2018,3,14,14,15,453.0,219.5,3.15,12.65,512.5,519.37,419.82
2018,3,14,14,30,654.0,160.0,3.1,12.7,574.0,565.11,456.81
2018,3,14,14,45,771.5,119.0,3.05,12.8,580.0,562.07,453.89
2018,3,14,15,0,889.0,78.0,3.0,12.9,586.0,547.19,440.73
2018,3,14,15,15,871.5,76.0,3.0,12.9,543.0,493.81,395.92
2018,3,14,15,30,854.0,74.0,3.0,12.9,500.0,440.24,349.86
2018,3,14,15,45,829.0,71.5,2.9,12.75,452.5,382.12,298.98
2018,3,14,16,0,804.0,69.0,2.8,12.6,405.0,326.29,248.75
2018,3,14,16,15,766.0,66.0,2.5,12.15,354.0,268.0,196.22
2018,3,14,16,30,728.0,63.0,2.2,11.7,303.0,212.99,146.59
2018,3,14,16,45,681.5,57.5,1.9,11.3,252.5,157.87,98.93
2018,3,14,17,0,635.0,52.0,1.6,10.9,202.0,107.65,59.58
2018,3,14,17,15,552.5,45.0,1.6,10.3,152.5,57.27,28.89
2018,3,14,17,30,470.0,38.0,1.6,9.7,103.0,28.4,19.41
2018,3,14,17,45,323.5,28.0,1.55,9.1,64.0,21.95,11.56
2018,3,14,18,0,177.0,18.0,1.5,8.5,25.0,17.69,0.0
2018,3,14,18,15,88.5,9.0,1.6,8.35,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,15,6,15,12.0,5.0,1.9,5.5,5.5,0.0,0.0
2018,3,15,6,30,24.0,10.0,2.2,6.4,11.0,15.19,0.0
2018,3,15,6,45,94.0,28.0,2.5,7.3,39.0,64.49,36.06
2018,3,15,7,0,164.0,46.0,2.8,8.2,67.0,113.95,86.36
2018,3,15,7,15,376.0,50.0,3.0,8.65,127.5,214.22,171.71
2018,3,15,7,30,588.0,54.0,3.2,9.1,188.0,330.25,271.41
2018,3,15,7,45,497.5,75.0,3.4,9.6,207.5,339.19,282.88
2018,3,15,8,0,407.0,96.0,3.6,10.1,227.0,335.6,281.84
2018,3,15,8,15,246.5,132.0,3.7,10.4,215.0,294.32,246.93
2018,3,15,8,30,86.0,168.0,3.8,10.7,203.0,231.32,191.9
2018,3,15,8,45,184.5,169.0,3.95,10.95,256.5,305.82,255.42
2018,3,15,9,0,283.0,170.0,4.1,11.2,310.0,388.86,324.61
2018,3,15,9,15,210.0,169.5,4.15,11.35,278.5,343.55,285.7
2018,3,15,9,30,137.0,169.0,4.2,11.5,247.0,284.86,235.83
2018,3,15,9,45,73.5,156.5,4.25,11.7,198.5,224.16,183.94
2018,3,15,10,0,10.0,144.0,4.3,11.9,150.0,149.15,119.57
2018,3,15,10,15,20.0,161.5,4.35,11.95,174.5,180.17,145.33
2018,3,15,10,30,30.0,179.0,4.4,12.0,199.0,206.96,167.31
2018,3,15,10,45,46.0,242.0,4.4,12.05,274.5,287.28,232.31
2018,3,15,11,0,62.0,305.0,4.4,12.1,350.0,368.36,296.49
2018,3,15,11,15,35.5,238.0,4.5,12.15,264.0,272.99,219.58
2018,3,15,11,30,9.0,171.0,4.6,12.2,178.0,175.19,139.66
2018,3,15,11,45,9.0,175.5,4.65,12.2,182.5,179.54,143.26
2018,3,15,12,0,9.0,180.0,4.7,12.2,187.0,183.83,146.7
2018,3,15,12,15,11.0,163.5,4.8,12.25,172.0,168.95,134.66
2018,3,15,12,30,13.0,147.0,4.9,12.3,157.0,157.04,125.06
2018,3,15,12,45,14.0,156.5,5.05,12.35,167.0,166.91,133.18
2018,3,15,13,0,15.0,166.0,5.2,12.4,177.0,176.62,141.17
2018,3,15,13,15,45.0,193.5,5.15,12.3,226.0,226.99,183.35
2018,3,15,13,30,75.0,221.0,5.1,12.2,275.0,279.53,226.75
2018,3,15,13,45,116.0,230.5,5.0,12.1,311.5,315.42,256.79
2018,3,15,14,0,157.0,240.0,4.9,12.0,348.0,348.08,283.9
2018,3,15,14,15,177.5,231.0,4.8,11.9,348.0,345.41,282.18
2018,3,15,14,30,198.0,222.0,4.7,11.8,348.0,342.69,280.29
2018,3,15,14,45,106.5,178.5,4.6,11.75,246.0,236.15,192.59
2018,3,15,15,0,15.0,135.0,4.5,11.7,144.0,138.38,111.01
2018,3,15,15,15,22.5,132.5,4.5,11.7,144.5,138.96,111.84
2018,3,15,15,30,30.0,130.0,4.5,11.7,145.0,138.2,111.34
2018,3,15,15,45,45.5,116.0,4.3,11.6,136.5,128.75,103.35
2018,3,15,16,0,61.0,102.0,4.1,11.5,128.0,117.26,93.26
2018,3,15,16,15,58.5,99.0,4.0,11.3,121.5,110.3,87.16
2018,3,15,16,30,56.0,96.0,3.9,11.1,115.0,102.89,80.65
2018,3,15,16,45,65.0,87.5,3.8,10.9,106.0,90.9,69.76
2018,3,15,17,0,74.0,79.0,3.7,10.7,97.0,78.71,58.88
2018,3,15,17,15,54.5,60.5,3.65,10.45,72.0,55.85,40.64
2018,3,15,17,30,35.0,42.0,3.6,10.2,47.0,38.64,28.39
2018,3,15,17,45,34.0,27.5,3.5,9.95,30.5,24.46,13.86
2018,3,15,18,0,33.0,13.0,3.4,9.7,14.0,12.78,0.0
2018,3,15,18,15,16.5,6.5,3.45,9.7,7.0,6.39,0.0
2018,3,15,18,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,16,6,15,3.0,2.5,2.0,8.1,2.5,0.0,0.0
2018,3,16,6,30,6.0,5.0,2.2,8.3,5.0,6.28,0.0
2018,3,16,6,45,3.0,11.0,2.4,8.5,11.0,11.45,2.57
2018,3,16,7,0,0.0,17.0,2.6,8.7,17.0,16.39,8.18
2018,3,16,7,15,0.5,24.5,2.75,8.75,24.5,23.83,14.9
2018,3,16,7,30,1.0,32.0,2.9,8.8,32.0,31.32,21.61
2018,3,16,7,45,29.0,50.5,3.05,8.85,60.0,64.25,50.54
2018,3,16,8,0,57.0,69.0,3.2,8.9,88.0,104.65,85.93
2018,3,16,8,15,48.5,63.0,3.3,9.05,81.0,95.1,77.7
2018,3,16,8,30,40.0,57.0,3.4,9.2,74.0,85.07,68.92
2018,3,16,8,45,39.5,79.0,3.55,9.3,97.0,105.04,85.87
2018,3,16,9,0,39.0,101.0,3.7,9.4,120.0,128.9,105.86
2018,3,16,9,15,256.0,133.5,3.8,9.5,278.5,337.32,284.84
2018,3,16,9,30,473.0,166.0,3.9,9.6,437.0,556.42,463.19
2018,3,16,9,45,682.0,128.5,4.0,9.75,547.0,696.93,573.91
2018,3,16,10,0,891.0,91.0,4.1,9.9,657.0,833.39,675.04
2018,3,16,10,15,901.0,92.5,4.15,9.95,688.5,860.94,693.43
2018,3,16,10,30,911.0,94.0,4.2,10.0,720.0,885.58,710.47
2018,3,16,10,45,879.0,101.5,4.3,10.1,722.5,877.38,703.8
2018,3,16,11,0,847.0,109.0,4.4,10.2,725.0,865.02,694.43
2018,3,16,11,15,562.0,185.5,4.4,10.35,598.0,708.92,576.0
2018,3,16,11,30,277.0,262.0,4.4,10.5,471.0,526.36,427.95
2018,3,16,11,45,276.5,280.0,4.45,10.65,490.5,543.05,440.92
2018,3,16,12,0,276.0,298.0,4.5,10.8,510.0,558.36,451.97
2018,3,16,12,15,168.5,274.5,4.55,10.95,404.0,429.23,348.38
2018,3,16,12,30,61.0,251.0,4.6,11.1,298.0,303.65,245.41
2018,3,16,12,45,208.0,252.5,4.65,11.3,410.0,437.33,356.68
2018,3,16,13,0,355.0,254.0,4.7,11.5,522.0,558.32,454.16
2018,3,16,13,15,631.5,179.5,4.75,11.55,645.0,691.7,563.04
2018,3,16,13,30,908.0,105.0,4.8,11.6,768.0,802.7,648.17
2018,3,16,13,45,837.0,128.0,4.85,11.65,724.5,747.27,606.58
2018,3,16,14,0,766.0,151.0,4.9,11.7,681.0,691.54,563.38
2018,3,16,14,15,724.0,157.0,4.9,11.65,640.5,639.43,522.27
2018,3,16,14,30,682.0,163.0,4.9,11.6,600.0,588.34,481.29
2018,3,16,14,45,620.5,166.5,4.95,11.55,547.0,525.08,430.13
2018,3,16,15,0,559.0,170.0,5.0,11.5,494.0,464.35,380.25
2018,3,16,15,15,636.0,138.5,5.0,11.5,481.0,443.55,362.0
2018,3,16,15,30,713.0,107.0,5.0,11.5,468.0,412.9,334.04
2018,3,16,15,45,689.0,102.5,4.85,11.25,424.5,360.91,287.86
2018,3,16,16,0,665.0,98.0,4.7,11.0,381.0,310.32,242.01
2018,3,16,16,15,685.0,84.0,4.4,10.65,344.0,264.44,198.26
2018,3,16,16,30,705.0,70.0,4.1,10.3,307.0,215.74,151.55
2018,3,16,16,45,657.5,64.0,3.8,9.95,256.5,160.82,103.46
2018,3,16,17,0,610.0,58.0,3.5,9.6,206.0,110.9,63.58
2018,3,16,17,15,529.5,50.5,3.25,9.2,157.0,63.39,33.97
2018,3,16,17,30,449.0,43.0,3.0,8.8,108.0,32.69,23.37
2018,3,16,17,45,308.5,31.5,2.8,8.4,68.0,24.99,14.77
2018,3,16,18,0,168.0,20.0,2.6,8.0,28.0,15.93,0.0
2018,3,16,18,15,84.0,10.0,2.5,7.8,14.0,9.83,0.0
2018,3,16,18,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,17,6,15,27.5,7.0,1.35,6.35,8.0,0.0,0.0
2018,3,17,6,30,55.0,14.0,1.5,7.0,16.0,26.46,0.0
2018,3,17,6,45,128.5,28.0,1.65,7.6,43.0,81.06,52.51
2018,3,17,7,0,202.0,42.0,1.8,8.2,70.0,127.9,98.14
2018,3,17,7,15,204.0,56.5,1.95,8.55,95.0,155.32,124.89
2018,3,17,7,30,206.0,71.0,2.1,8.9,120.0,175.71,144.72
2018,3,17,7,45,127.0,98.5,2.2,9.2,131.0,171.96,142.77
2018,3,17,8,0,48.0,126.0,2.3,9.5,142.0,159.46,131.77
2018,3,17,8,15,69.0,143.0,2.25,9.75,170.0,191.14,158.64
2018,3,17,8,30,90.0,160.0,2.2,10.0,198.0,224.54,186.45
2018,3,17,8,45,197.0,176.0,2.2,10.25,271.5,323.08,268.88
2018,3,17,9,0,304.0,192.0,2.2,10.5,345.0,430.43,355.72
2018,3,17,9,15,247.5,196.5,2.1,10.65,328.0,402.91,331.37
2018,3,17,9,30,191.0,201.0,2.0,10.8,311.0,362.47,297.42
2018,3,17,9,45,230.5,223.5,1.95,11.0,365.0,431.73,351.86
2018,3,17,10,0,270.0,246.0,1.9,11.2,419.0,493.44,398.75
2018,3,17,10,15,350.0,247.5,1.85,11.35,483.0,566.5,454.71
2018,3,17,10,30,430.0,249.0,1.8,11.5,547.0,650.51,516.97
2018,3,17,10,45,314.0,286.0,1.75,11.65,507.5,585.18,463.59
2018,3,17,11,0,198.0,323.0,1.7,11.8,468.0,516.02,407.91
2018,3,17,11,15,216.0,332.0,1.7,12.0,493.5,541.16,426.94
2018,3,17,11,30,234.0,341.0,1.7,12.2,519.0,573.81,450.5
2018,3,17,11,45,210.0,353.0,1.7,12.4,514.0,554.87,434.92
2018,3,17,12,0,186.0,365.0,1.7,12.6,509.0,543.47,425.22
2018,3,17,12,15,104.0,292.0,1.75,12.65,372.5,391.92,309.86
2018,3,17,12,30,22.0,219.0,1.8,12.7,236.0,237.69,188.2
2018,3,17,12,45,22.5,229.5,1.85,12.75,246.5,247.82,196.79
2018,3,17,13,0,23.0,240.0,1.9,12.8,257.0,257.73,204.64
2018,3,17,13,15,51.0,265.5,1.95,12.8,303.0,304.36,242.31
2018,3,17,13,30,79.0,291.0,2.0,12.8,349.0,349.09,277.91
2018,3,17,13,45,202.0,275.5,2.05,12.8,417.5,423.89,339.16
2018,3,17,14,0,325.0,260.0,2.1,12.8,486.0,488.92,391.24
2018,3,17,14,15,175.5,223.5,2.1,12.75,345.0,337.37,271.38
2018,3,17,14,30,26.0,187.0,2.1,12.7,204.0,198.51,158.57
2018,3,17,14,45,120.5,208.0,2.1,12.6,279.0,273.24,220.88
2018,3,17,15,0,215.0,229.0,2.1,12.5,354.0,336.8,271.83
2018,3,17,15,15,213.5,223.5,2.1,12.5,340.0,318.8,256.69
2018,3,17,15,30,212.0,218.0,2.1,12.5,326.0,300.36,241.31
2018,3,17,15,45,278.0,180.0,1.9,12.3,308.0,277.16,221.19
2018,3,17,16,0,344.0,142.0,1.7,12.1,290.0,246.36,193.35
2018,3,17,16,15,447.0,116.0,1.5,11.7,283.5,229.72,174.41
2018,3,17,16,30,550.0,90.0,1.3,11.3,277.0,201.86,144.33
2018,3,17,16,45,552.5,77.0,1.05,10.95,238.5,157.13,103.98
2018,3,17,17,0,555.0,64.0,0.8,10.6,200.0,111.85,66.12
2018,3,17,17,15,485.5,55.5,0.85,10.05,154.0,66.99,37.72
2018,3,17,17,30,416.0,47.0,0.9,9.5,108.0,36.32,26.6
2018,3,17,17,45,285.0,34.0,0.95,8.95,68.0,27.29,16.96
2018,3,17,18,0,154.0,21.0,1.0,8.4,28.0,16.71,0.0
2018,3,17,18,15,77.0,10.5,1.0,8.15,14.0,10.32,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,4.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,4.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,3,18,6,15,88.5,10.0,0.4,5.2,14.0,9.83,0.0
2018,3,18,6,30,177.0,20.0,0.4,5.5,28.0,68.97,0.0
2018,3,18,6,45,310.0,31.5,0.4,5.85,67.5,138.52,94.35
2018,3,18,7,0,443.0,43.0,0.4,6.2,107.0,213.69,164.7
2018,3,18,7,15,402.0,59.5,0.45,6.8,135.5,239.12,192.03
2018,3,18,7,30,361.0,76.0,0.5,7.4,164.0,258.51,212.16
2018,3,18,7,45,291.0,100.5,0.6,8.05,182.0,262.14,217.39
2018,3,18,8,0,221.0,125.0,0.7,8.7,200.0,265.01,220.18
2018,3,18,8,15,246.0,147.0,0.75,9.45,242.5,313.67,259.79
2018,3,18,8,30,271.0,169.0,0.8,10.2,285.0,363.77,299.1
2018,3,18,8,45,292.5,186.5,0.85,10.95,324.5,407.55,332.44
2018,3,18,9,0,314.0,204.0,0.9,11.7,364.0,452.08,365.56
2018,3,18,9,15,296.5,226.5,0.95,12.1,387.5,473.84,380.29
2018,3,18,9,30,279.0,249.0,1.0,12.5,411.0,493.35,393.23
2018,3,18,9,45,230.0,273.5,1.05,12.95,413.0,478.92,379.86
2018,3,18,10,0,181.0,298.0,1.1,13.4,415.0,469.76,370.5
2018,3,18,10,15,185.0,314.0,1.05,13.65,438.5,492.86,386.49
2018,3,18,10,30,189.0,330.0,1.0,13.9,462.0,515.32,401.53
2018,3,18,10,45,236.0,335.5,0.95,14.15,505.5,563.08,436.14
2018,3,18,11,0,283.0,341.0,0.9,14.4,549.0,619.78,475.96
2018,3,18,11,15,264.0,350.0,0.8,14.55,547.5,612.25,467.69
2018,3,18,11,30,245.0,359.0,0.7,14.7,546.0,603.39,459.25
2018,3,18,11,45,219.5,368.5,0.6,14.85,537.5,580.25,440.76
2018,3,18,12,0,194.0,378.0,0.5,15.0,529.0,564.62,427.64
2018,3,18,12,15,207.0,377.0,0.45,14.9,538.0,570.94,432.18
2018,3,18,12,30,220.0,376.0,0.4,14.8,547.0,576.15,435.68
2018,3,18,12,45,245.5,367.5,0.35,14.7,556.5,582.83,440.7
2018,3,18,13,0,271.0,359.0,0.3,14.6,566.0,593.23,448.14
2018,3,18,13,15,237.5,356.0,0.4,14.5,535.0,549.35,417.78
2018,3,18,13,30,204.0,353.0,0.5,14.4,504.0,511.88,391.98
2018,3,18,13,45,226.5,339.0,0.6,14.3,501.5,505.84,389.84
2018,3,18,14,0,249.0,325.0,0.7,14.2,499.0,500.94,387.94
2018,3,18,14,15,219.5,313.5,0.7,14.1,462.0,455.42,354.33
2018,3,18,14,30,190.0,302.0,0.7,14.0,425.0,414.82,324.27
2018,3,18,14,45,153.0,283.0,0.75,13.85,378.5,364.67,286.79
2018,3,18,15,0,116.0,264.0,0.8,13.7,332.0,317.61,251.11
2018,3,18,15,15,98.5,241.5,0.8,13.7,296.5,279.6,221.84
2018,3,18,15,30,81.0,219.0,0.8,13.7,261.0,244.31,194.28
2018,3,18,15,45,74.5,197.0,0.7,13.25,232.5,215.56,171.7
2018,3,18,16,0,68.0,175.0,0.6,12.8,204.0,187.59,149.39
2018,3,18,16,15,81.0,152.5,0.65,12.45,183.0,165.39,131.07
2018,3,18,16,30,94.0,130.0,0.7,12.1,162.0,140.6,109.97
2018,3,18,16,45,60.5,106.5,0.7,11.7,126.0,108.62,84.43
2018,3,18,17,0,27.0,83.0,0.7,11.3,90.0,79.5,61.34
2018,3,18,17,15,76.0,66.5,0.75,11.05,79.5,62.32,45.38
2018,3,18,17,30,125.0,50.0,0.8,10.8,69.0,40.59,30.28
2018,3,18,17,45,76.0,33.5,0.85,10.55,43.5,27.73,17.46
2018,3,18,18,0,27.0,17.0,0.9,10.3,18.0,15.33,0.0
2018,3,18,18,15,13.5,8.5,0.9,10.2,9.0,8.36,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,6,15,109.5,10.5,1.25,5.0,16.0,30.8,0.0
2018,3,19,6,30,219.0,21.0,1.4,5.8,32.0,81.58,0.0
2018,3,19,6,45,360.0,31.0,1.5,6.6,74.0,153.98,107.6
2018,3,19,7,0,501.0,41.0,1.6,7.4,116.0,233.48,181.12
2018,3,19,7,15,585.0,47.0,1.75,8.1,167.5,300.26,241.93
2018,3,19,7,30,669.0,53.0,1.9,8.8,219.0,372.59,306.01
2018,3,19,7,45,718.5,57.5,2.05,9.55,272.5,435.58,360.73
2018,3,19,8,0,768.0,62.0,2.2,10.3,326.0,501.69,415.93
2018,3,19,8,15,797.5,66.5,2.35,10.95,377.0,558.63,462.08
2018,3,19,8,30,827.0,71.0,2.5,11.6,428.0,616.07,507.07
2018,3,19,8,45,828.5,78.5,2.65,12.3,470.5,658.2,538.63
2018,3,19,9,0,830.0,86.0,2.8,13.0,513.0,697.95,566.18
2018,3,19,9,15,749.5,116.5,2.8,13.4,526.5,702.55,566.95
2018,3,19,9,30,669.0,147.0,2.8,13.8,540.0,696.58,559.92
2018,3,19,9,45,783.0,121.0,2.8,14.15,609.0,773.86,615.19
2018,3,19,10,0,897.0,95.0,2.8,14.5,678.0,852.22,668.92
2018,3,19,10,15,817.0,129.5,2.7,14.8,679.5,845.2,660.54
2018,3,19,10,30,737.0,164.0,2.6,15.1,681.0,829.99,647.29
2018,3,19,10,45,610.5,220.5,2.55,15.4,658.5,787.81,614.05
2018,3,19,11,0,484.0,277.0,2.5,15.7,636.0,737.71,573.25
2018,3,19,11,15,478.5,286.5,2.5,16.05,647.5,743.82,576.48
2018,3,19,11,30,473.0,296.0,2.5,16.4,659.0,747.81,577.77
2018,3,19,11,45,481.0,296.5,2.5,16.7,669.0,752.34,580.16
2018,3,19,12,0,489.0,297.0,2.5,17.0,679.0,754.82,581.12
2018,3,19,12,15,432.5,318.5,2.4,17.3,656.5,720.4,553.59
2018,3,19,12,30,376.0,340.0,2.3,17.6,634.0,679.71,522.02
2018,3,19,12,45,327.5,350.0,2.25,17.9,604.0,640.3,491.92
2018,3,19,13,0,279.0,360.0,2.2,18.2,574.0,601.31,462.01
2018,3,19,13,15,259.0,356.5,2.05,18.4,552.0,572.29,439.9
2018,3,19,13,30,239.0,353.0,1.9,18.6,530.0,539.11,414.75
2018,3,19,13,45,223.5,343.0,1.75,18.75,504.5,508.0,391.28
2018,3,19,14,0,208.0,333.0,1.6,18.9,479.0,477.28,368.01
2018,3,19,14,15,217.0,315.0,1.45,18.7,461.5,455.58,352.34
2018,3,19,14,30,226.0,297.0,1.3,18.5,444.0,432.78,335.56
2018,3,19,14,45,306.0,260.0,1.2,18.3,447.5,433.35,337.18
2018,3,19,15,0,386.0,223.0,1.1,18.1,451.0,424.56,330.8
2018,3,19,15,15,499.5,178.0,1.1,18.1,450.5,417.49,324.96
2018,3,19,15,30,613.0,133.0,1.1,18.1,450.0,398.35,308.22
2018,3,19,15,45,459.5,150.5,0.85,17.6,375.5,320.83,246.73
2018,3,19,16,0,306.0,168.0,0.6,17.1,301.0,259.42,198.81
2018,3,19,16,15,310.0,145.5,0.6,16.75,266.5,221.08,166.9
2018,3,19,16,30,314.0,123.0,0.6,16.4,232.0,182.23,133.76
2018,3,19,16,45,281.5,104.5,0.6,16.05,190.5,140.36,99.59
2018,3,19,17,0,249.0,86.0,0.6,15.7,149.0,102.25,69.64
2018,3,19,17,15,224.0,69.5,0.75,15.1,116.5,70.02,46.57
2018,3,19,17,30,199.0,53.0,0.9,14.5,84.0,42.91,31.85
2018,3,19,17,45,133.0,36.5,1.0,13.95,54.0,30.09,19.34
2018,3,19,18,0,67.0,20.0,1.1,13.4,24.0,16.85,0.0
2018,3,19,18,15,33.5,10.0,1.1,13.1,12.0,9.83,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,20,6,15,7.0,3.5,0.7,9.85,4.0,4.77,0.0
2018,3,20,6,30,14.0,7.0,0.9,9.9,8.0,10.72,0.0
2018,3,20,6,45,7.0,12.0,1.15,10.0,12.5,13.74,5.28
2018,3,20,7,0,0.0,17.0,1.4,10.1,17.0,16.39,8.3
2018,3,20,7,15,0.0,20.5,1.35,10.25,20.5,19.77,11.43
2018,3,20,7,30,0.0,24.0,1.3,10.4,24.0,23.15,14.48
2018,3,20,7,45,0.0,31.5,1.25,10.55,31.5,30.4,20.8
2018,3,20,8,0,0.0,39.0,1.2,10.7,39.0,37.66,27.04
2018,3,20,8,15,0.0,40.0,1.2,10.9,40.0,38.63,27.79
2018,3,20,8,30,0.0,41.0,1.2,11.1,41.0,39.6,28.51
2018,3,20,8,45,0.0,55.5,1.2,11.3,55.5,53.64,40.37
2018,3,20,9,0,0.0,70.0,1.2,11.5,70.0,67.69,52.08
2018,3,20,9,15,0.0,75.0,1.5,11.6,75.0,72.54,55.97
2018,3,20,9,30,0.0,80.0,1.8,11.7,80.0,77.4,59.86
2018,3,20,9,45,0.5,105.5,2.1,11.8,106.0,102.82,80.9
2018,3,20,10,0,1.0,131.0,2.4,11.9,132.0,128.64,102.03
2018,3,20,10,15,1.0,133.0,2.65,11.95,134.0,130.57,103.38
2018,3,20,10,30,1.0,135.0,2.9,12.0,136.0,132.5,104.8
2018,3,20,10,45,0.5,124.5,3.2,12.05,125.0,121.58,95.67
2018,3,20,11,0,0.0,114.0,3.5,12.1,114.0,110.73,86.63
2018,3,20,11,15,0.0,119.5,3.55,12.15,119.5,116.15,90.99
2018,3,20,11,30,0.0,125.0,3.6,12.2,125.0,121.55,95.33
2018,3,20,11,45,0.0,126.0,3.7,12.3,126.0,122.51,96.03
2018,3,20,12,0,0.0,127.0,3.8,12.4,127.0,123.46,96.75
2018,3,20,12,15,0.0,119.5,3.85,12.35,119.5,116.06,90.69
2018,3,20,12,30,0.0,112.0,3.9,12.3,112.0,108.68,84.67
2018,3,20,12,45,0.0,96.0,3.95,12.3,96.0,93.03,71.82
2018,3,20,13,0,0.0,80.0,4.0,12.3,80.0,77.48,59.02
2018,3,20,13,15,0.0,77.0,3.85,12.3,77.0,74.56,56.65
2018,3,20,13,30,0.0,74.0,3.7,12.3,74.0,71.64,54.29
2018,3,20,13,45,0.0,71.5,3.6,12.35,71.5,69.21,52.33
2018,3,20,14,0,0.0,69.0,3.5,12.4,69.0,66.78,50.37
2018,3,20,14,15,0.0,67.0,3.4,12.35,67.0,64.83,48.85
2018,3,20,14,30,0.0,65.0,3.3,12.3,65.0,62.88,47.33
2018,3,20,14,45,0.0,69.0,3.2,12.3,69.0,66.75,50.68
2018,3,20,15,0,0.0,73.0,3.1,12.3,73.0,70.61,54.05
2018,3,20,15,15,0.0,72.5,3.1,12.3,72.5,70.12,53.78
2018,3,20,15,30,0.0,72.0,3.1,12.3,72.0,69.62,53.53
2018,3,20,15,45,0.0,67.5,2.95,12.05,67.5,65.26,50.05
2018,3,20,16,0,0.0,63.0,2.8,11.8,63.0,60.89,46.55
2018,3,20,16,15,0.5,66.0,2.85,11.7,66.0,63.93,49.29
2018,3,20,16,30,1.0,69.0,2.9,11.6,69.0,66.92,51.94
2018,3,20,16,45,0.5,58.0,2.95,11.5,58.0,56.13,42.77
2018,3,20,17,0,0.0,47.0,3.0,11.4,47.0,45.4,33.52
2018,3,20,17,15,0.0,38.0,2.85,11.25,38.0,36.69,25.85
2018,3,20,17,30,0.0,29.0,2.7,11.1,29.0,27.99,19.19
2018,3,20,17,45,6.5,19.0,2.55,10.9,19.5,18.48,9.99
2018,3,20,18,0,13.0,9.0,2.4,10.7,10.0,8.54,0.0
2018,3,20,18,15,6.5,4.5,2.75,10.8,5.0,4.42,0.0
2018,3,20,18,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.7,11.5,3.0,2.95,0.0
2018,3,21,6,30,0.0,6.0,1.7,11.8,6.0,5.78,0.0
2018,3,21,6,45,0.0,10.0,1.65,12.1,10.0,9.64,2.15
2018,3,21,7,0,0.0,14.0,1.6,12.4,14.0,13.5,5.77
2018,3,21,7,15,0.0,16.0,1.7,12.7,16.0,15.43,7.57
2018,3,21,7,30,0.0,18.0,1.8,13.0,18.0,17.36,9.3
2018,3,21,7,45,0.0,21.5,1.85,13.3,21.5,20.74,12.23
2018,3,21,8,0,0.0,25.0,1.9,13.6,25.0,24.13,15.1
2018,3,21,8,15,0.0,30.0,2.05,13.85,30.0,28.96,19.16
2018,3,21,8,30,0.0,35.0,2.2,14.1,35.0,33.8,23.19
2018,3,21,8,45,0.0,37.0,2.3,14.4,37.0,35.74,24.71
2018,3,21,9,0,0.0,39.0,2.4,14.7,39.0,37.68,26.22
2018,3,21,9,15,0.0,62.0,2.55,15.0,62.0,59.95,44.74
2018,3,21,9,30,0.0,85.0,2.7,15.3,85.0,82.24,63.03
2018,3,21,9,45,1.0,117.0,2.85,15.6,117.5,114.68,89.46
2018,3,21,10,0,2.0,149.0,3.0,15.9,150.0,147.56,115.87
2018,3,21,10,15,3.0,164.5,3.15,16.25,166.5,163.91,128.68
2018,3,21,10,30,4.0,180.0,3.3,16.6,183.0,180.29,141.44
2018,3,21,10,45,9.5,215.5,3.45,17.0,222.5,220.95,173.52
2018,3,21,11,0,15.0,251.0,3.6,17.4,262.0,261.79,205.28
2018,3,21,11,15,14.5,254.0,3.7,17.65,265.0,264.05,206.57
2018,3,21,11,30,14.0,257.0,3.8,17.9,268.0,266.26,207.96
2018,3,21,11,45,12.5,247.5,3.9,18.15,257.5,254.9,198.79
2018,3,21,12,0,11.0,238.0,4.0,18.4,247.0,243.6,189.74
2018,3,21,12,15,13.5,252.5,3.9,18.45,263.5,259.93,202.48
2018,3,21,12,30,16.0,267.0,3.8,18.5,280.0,276.1,215.0
2018,3,21,12,45,24.5,288.5,3.75,18.5,308.0,304.15,236.96
2018,3,21,13,0,33.0,310.0,3.7,18.5,336.0,336.95,262.4
2018,3,21,13,15,31.5,303.5,3.6,18.5,328.0,327.22,254.86
2018,3,21,13,30,30.0,297.0,3.5,18.5,320.0,317.5,247.5
2018,3,21,13,45,50.0,303.0,3.4,18.5,339.5,336.26,262.72
2018,3,21,14,0,70.0,309.0,3.3,18.5,359.0,353.39,276.48
2018,3,21,14,15,114.0,306.5,3.35,18.55,383.5,378.88,297.26
2018,3,21,14,30,158.0,304.0,3.4,18.6,408.0,397.45,312.39
2018,3,21,14,45,174.5,285.0,3.45,18.6,394.0,379.84,299.26
2018,3,21,15,0,191.0,266.0,3.5,18.6,380.0,360.54,284.61
2018,3,21,15,15,180.5,245.5,3.5,18.6,347.0,324.71,256.49
2018,3,21,15,30,170.0,225.0,3.5,18.6,314.0,289.75,228.73
2018,3,21,15,45,137.5,204.0,3.35,18.15,271.5,246.66,194.59
2018,3,21,16,0,105.0,183.0,3.2,17.7,229.0,206.98,163.04
2018,3,21,16,15,96.5,151.0,3.15,17.4,189.5,167.93,131.28
2018,3,21,16,30,88.0,119.0,3.1,17.1,150.0,130.21,100.22
2018,3,21,16,45,195.0,100.0,3.05,16.75,154.5,122.86,89.31
2018,3,21,17,0,302.0,81.0,3.0,16.4,159.0,102.55,67.69
2018,3,21,17,15,303.0,66.0,2.95,16.2,129.5,69.65,43.38
2018,3,21,17,30,304.0,51.0,2.9,16.0,100.0,38.31,27.73
2018,3,21,17,45,215.5,37.5,2.85,15.8,66.0,28.88,18.5
2018,3,21,18,0,127.0,24.0,2.8,15.6,32.0,18.94,0.0
2018,3,21,18,15,63.5,12.0,2.9,15.5,16.0,11.8,0.0
2018,3,21,18,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,5.0,3.35,13.35,5.0,4.91,0.0
2018,3,22,6,30,0.0,10.0,3.4,13.4,10.0,9.64,0.0
2018,3,22,6,45,0.0,18.0,3.4,13.45,18.0,17.36,8.45
2018,3,22,7,0,0.0,26.0,3.4,13.5,26.0,25.09,15.48
2018,3,22,7,15,0.0,34.0,3.5,13.65,34.0,32.82,22.33
2018,3,22,7,30,0.0,42.0,3.6,13.8,42.0,40.56,29.08
2018,3,22,7,45,0.0,38.5,3.7,13.9,38.5,37.17,26.22
2018,3,22,8,0,0.0,35.0,3.8,14.0,35.0,33.79,23.29
2018,3,22,8,15,0.0,39.0,3.9,14.1,39.0,37.66,26.52
2018,3,22,8,30,0.0,43.0,4.0,14.2,43.0,41.54,29.71
2018,3,22,8,45,0.0,47.0,4.05,14.35,47.0,45.41,32.86
2018,3,22,9,0,0.0,51.0,4.1,14.5,51.0,49.29,35.99
2018,3,22,9,15,0.5,73.5,4.25,14.55,74.0,71.47,54.43
2018,3,22,9,30,1.0,96.0,4.4,14.6,97.0,93.78,72.8
2018,3,22,9,45,33.5,173.0,4.6,14.7,195.5,203.26,163.48
2018,3,22,10,0,66.0,250.0,4.8,14.8,294.0,313.2,252.1
2018,3,22,10,15,155.5,289.0,4.95,14.8,398.5,441.41,355.25
2018,3,22,10,30,245.0,328.0,5.1,14.8,503.0,572.49,457.84
2018,3,22,10,45,423.0,280.0,5.2,14.8,594.5,688.17,550.46
2018,3,22,11,0,601.0,232.0,5.3,14.8,686.0,801.24,639.24
2018,3,22,11,15,760.5,166.0,5.35,14.8,752.5,876.55,695.57
2018,3,22,11,30,920.0,100.0,5.4,14.8,819.0,940.98,741.86
2018,3,22,11,45,914.5,104.5,5.45,14.8,825.0,937.75,739.11
2018,3,22,12,0,909.0,109.0,5.5,14.8,831.0,931.01,734.34
2018,3,22,12,15,697.5,187.0,5.55,14.9,741.0,823.49,655.5
2018,3,22,12,30,486.0,265.0,5.6,15.0,651.0,706.45,563.89
2018,3,22,12,45,697.0,186.5,5.6,15.05,734.0,796.7,636.8
2018,3,22,13,0,908.0,108.0,5.6,15.1,817.0,868.76,689.97
2018,3,22,13,15,916.5,101.5,5.6,15.1,805.0,845.66,673.04
2018,3,22,13,30,925.0,95.0,5.6,15.1,793.0,819.06,654.03
2018,3,22,13,45,922.0,93.0,5.6,15.15,770.5,784.99,629.32
2018,3,22,14,0,919.0,91.0,5.6,15.2,748.0,748.22,602.51
2018,3,22,14,15,911.5,90.0,5.55,15.1,718.0,706.89,572.23
2018,3,22,14,30,904.0,89.0,5.5,15.0,688.0,663.54,538.06
2018,3,22,14,45,892.5,87.0,5.5,14.85,651.0,615.03,499.23
2018,3,22,15,0,881.0,85.0,5.5,14.7,614.0,565.3,458.45
2018,3,22,15,15,864.0,82.5,5.5,14.7,570.5,511.39,413.02
2018,3,22,15,30,847.0,80.0,5.5,14.7,527.0,456.11,365.32
2018,3,22,15,45,826.5,78.0,5.4,14.1,481.0,400.97,317.07
2018,3,22,16,0,806.0,76.0,5.3,13.5,435.0,346.61,268.17
2018,3,22,16,15,777.0,72.5,5.15,12.95,385.5,289.47,216.17
2018,3,22,16,30,748.0,69.0,5.0,12.4,336.0,234.64,165.9
2018,3,22,16,45,702.0,64.5,4.85,11.9,284.0,178.56,116.44
2018,3,22,17,0,656.0,60.0,4.7,11.4,232.0,124.9,72.55
2018,3,22,17,15,585.5,53.5,4.55,10.8,181.5,75.22,39.73
2018,3,22,17,30,515.0,47.0,4.4,10.2,131.0,35.11,25.63
2018,3,22,17,45,381.5,36.5,4.25,9.55,86.5,28.59,18.93
2018,3,22,18,0,248.0,26.0,4.1,8.9,42.0,21.7,3.04
2018,3,22,18,15,124.0,13.0,4.05,8.65,21.0,12.78,0.0
2018,3,22,18,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,23,5,45,6.5,1.0,1.15,5.05,1.0,0.0,0.0
2018,3,23,6,0,13.0,2.0,1.1,5.3,2.0,0.0,0.0
2018,3,23,6,15,135.0,15.0,1.2,6.2,24.0,41.9,0.0
2018,3,23,6,30,257.0,28.0,1.3,7.1,46.0,105.28,46.45
2018,3,23,6,45,380.5,37.5,1.4,8.0,89.5,172.75,127.65
2018,3,23,7,0,504.0,47.0,1.5,8.9,133.0,249.07,195.6
2018,3,23,7,15,579.5,53.5,1.5,9.45,184.5,314.54,254.3
2018,3,23,7,30,655.0,60.0,1.5,10.0,236.0,386.79,316.89
2018,3,23,7,45,703.0,64.5,1.5,10.6,289.0,446.7,367.59
2018,3,23,8,0,751.0,69.0,1.5,11.2,342.0,511.96,420.4
2018,3,23,8,15,784.0,72.0,1.5,11.5,393.5,568.92,465.25
2018,3,23,8,30,817.0,75.0,1.5,11.8,445.0,626.64,509.12
2018,3,23,8,45,841.0,77.5,1.55,12.1,493.5,677.96,546.35
2018,3,23,9,0,865.0,80.0,1.6,12.4,542.0,724.28,578.11
2018,3,23,9,15,849.0,91.5,1.7,12.65,575.0,758.12,600.97
2018,3,23,9,30,833.0,103.0,1.8,12.9,608.0,783.68,617.83
2018,3,23,9,45,642.5,167.0,1.9,13.15,570.5,723.6,572.89
2018,3,23,10,0,452.0,231.0,2.0,13.4,533.0,643.78,509.75
2018,3,23,10,15,610.0,192.5,2.2,13.6,620.0,749.67,591.69
2018,3,23,10,30,768.0,154.0,2.4,13.8,707.0,855.53,667.13
2018,3,23,10,45,757.5,164.0,2.55,14.05,724.0,865.81,673.04
2018,3,23,11,0,747.0,174.0,2.7,14.3,741.0,872.77,677.64
2018,3,23,11,15,845.0,138.0,2.85,14.4,792.0,921.78,712.16
2018,3,23,11,30,943.0,102.0,3.0,14.5,843.0,966.57,743.18
2018,3,23,11,45,941.5,103.5,3.2,14.65,849.5,963.58,741.51
2018,3,23,12,0,940.0,105.0,3.4,14.8,856.0,956.98,737.82
2018,3,23,12,15,928.0,110.5,3.55,14.85,851.5,941.74,728.08
2018,3,23,12,30,916.0,116.0,3.7,14.9,847.0,923.22,716.11
2018,3,23,12,45,911.5,116.0,3.8,14.95,837.5,902.35,702.18
2018,3,23,13,0,907.0,116.0,3.9,15.0,828.0,878.35,686.04
2018,3,23,13,15,927.5,105.5,4.05,14.9,820.5,860.82,675.15
2018,3,23,13,30,948.0,95.0,4.2,14.8,813.0,839.11,661.16
2018,3,23,13,45,903.0,108.5,4.3,14.75,775.5,788.58,625.86
2018,3,23,14,0,858.0,122.0,4.4,14.7,738.0,739.4,591.3
2018,3,23,14,15,876.5,109.0,4.45,14.55,715.5,704.2,566.14
2018,3,23,14,30,895.0,96.0,4.5,14.4,693.0,666.7,537.75
2018,3,23,14,45,890.0,92.0,4.55,14.3,657.5,620.33,501.22
2018,3,23,15,0,885.0,88.0,4.6,14.2,622.0,572.21,462.28
2018,3,23,15,15,868.0,85.5,4.6,14.2,578.5,518.02,417.07
2018,3,23,15,30,851.0,83.0,4.6,14.2,535.0,462.47,369.57
2018,3,23,15,45,827.5,80.0,4.55,13.7,486.5,404.88,319.7
2018,3,23,16,0,804.0,77.0,4.5,13.2,438.0,348.41,269.4
2018,3,23,16,15,772.0,73.0,4.25,12.8,387.0,289.96,216.45
2018,3,23,16,30,740.0,69.0,4.0,12.4,336.0,234.18,165.59
2018,3,23,16,45,693.5,64.0,3.8,12.0,283.5,177.89,116.1
2018,3,23,17,0,647.0,59.0,3.6,11.6,231.0,124.16,72.12
2018,3,23,17,15,565.0,53.0,3.2,10.95,179.0,74.65,39.52
2018,3,23,17,30,483.0,47.0,2.8,10.3,127.0,34.86,25.45
2018,3,23,17,45,365.5,37.0,2.4,9.6,85.0,28.84,19.29
2018,3,23,18,0,248.0,27.0,2.0,8.9,43.0,22.51,5.48
2018,3,23,18,15,130.0,14.5,1.9,8.65,22.5,14.25,0.0
2018,3,23,18,30,12.0,2.0,1.8,8.4,2.0,0.0,0.0
2018,3,23,18,45,6.0,1.0,1.75,8.15,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,24,5,45,4.5,1.0,1.0,7.15,1.0,0.0,0.0
2018,3,24,6,0,9.0,2.0,1.0,7.2,2.0,0.0,0.0
2018,3,24,6,15,113.0,16.5,1.2,7.75,24.5,39.36,0.0
2018,3,24,6,30,217.0,31.0,1.4,8.3,47.0,101.66,53.12
2018,3,24,6,45,310.5,38.5,1.6,8.9,82.0,153.37,114.17
2018,3,24,7,0,404.0,46.0,1.8,9.5,117.0,213.2,168.24
2018,3,24,7,15,238.0,50.5,1.95,9.8,96.0,166.26,135.11
2018,3,24,7,30,72.0,55.0,2.1,10.1,75.0,92.98,74.89
2018,3,24,7,45,89.0,99.5,2.25,10.35,129.0,154.97,128.2
2018,3,24,8,0,106.0,144.0,2.4,10.6,183.0,218.66,181.62
2018,3,24,8,15,223.0,156.5,2.5,10.85,254.0,314.69,262.29
2018,3,24,8,30,340.0,169.0,2.6,11.1,325.0,413.59,343.44
2018,3,24,8,45,371.0,182.0,2.65,11.4,368.5,462.04,381.32
2018,3,24,9,0,402.0,195.0,2.7,11.7,412.0,520.41,426.2
2018,3,24,9,15,355.0,223.5,2.85,11.9,426.0,520.18,423.97
2018,3,24,9,30,308.0,252.0,3.0,12.1,440.0,524.24,424.98
2018,3,24,9,45,323.5,264.0,3.15,12.35,472.0,557.29,449.86
2018,3,24,10,0,339.0,276.0,3.3,12.6,504.0,589.91,474.03
2018,3,24,10,15,367.0,284.5,3.5,12.75,541.5,628.83,503.46
2018,3,24,10,30,395.0,293.0,3.7,12.9,579.0,667.33,532.31
2018,3,24,10,45,647.5,205.5,3.85,13.05,692.0,814.5,647.7
2018,3,24,11,0,900.0,118.0,4.0,13.2,805.0,943.57,739.4
2018,3,24,11,15,795.0,160.0,4.15,13.25,776.0,902.25,708.95
2018,3,24,11,30,690.0,202.0,4.3,13.3,747.0,854.84,675.42
2018,3,24,11,45,538.0,256.5,4.45,13.35,684.0,768.11,609.66
2018,3,24,12,0,386.0,311.0,4.6,13.4,621.0,682.89,542.6
2018,3,24,12,15,534.0,264.5,4.75,13.35,693.0,759.81,605.38
2018,3,24,12,30,682.0,218.0,4.9,13.3,765.0,833.76,664.22
2018,3,24,12,45,814.0,161.5,5.05,13.3,808.0,871.9,693.03
2018,3,24,13,0,946.0,105.0,5.2,13.3,851.0,901.73,715.94
2018,3,24,13,15,932.0,108.0,5.3,13.2,830.5,869.18,693.23
2018,3,24,13,30,918.0,111.0,5.4,13.1,810.0,834.13,668.87
2018,3,24,13,45,780.0,157.0,5.45,13.0,738.5,749.14,606.3
2018,3,24,14,0,642.0,203.0,5.5,12.9,667.0,668.2,542.09
2018,3,24,14,15,637.0,194.5,5.5,12.7,638.5,629.91,512.87
2018,3,24,14,30,632.0,186.0,5.5,12.5,610.0,590.29,481.88
2018,3,24,14,45,655.5,167.5,5.5,12.3,585.5,556.7,455.4
2018,3,24,15,0,679.0,149.0,5.5,12.1,561.0,519.57,425.2
2018,3,24,15,15,750.5,120.0,5.5,12.1,545.5,492.72,401.96
2018,3,24,15,30,822.0,91.0,5.5,12.1,530.0,458.84,371.35
2018,3,24,15,45,826.0,82.5,5.3,11.55,490.0,408.25,326.16
2018,3,24,16,0,830.0,74.0,5.1,11.0,450.0,355.98,278.11
2018,3,24,16,15,796.0,71.0,4.75,10.65,397.5,296.42,223.42
2018,3,24,16,30,762.0,68.0,4.4,10.3,345.0,239.72,171.09
