Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,11,15,877.5,140.5,5.1,29.5,967.5,1025.46,747.07
2018,7,1,11,30,876.0,144.0,5.2,29.7,980.0,1026.86,747.76
2018,7,1,11,45,872.0,148.5,5.35,29.9,985.0,1023.63,745.88
2018,7,1,12,0,868.0,153.0,5.5,30.1,990.0,1017.33,742.07
2018,7,1,12,15,862.5,155.5,5.6,30.05,987.0,1004.63,734.49
2018,7,1,12,30,857.0,158.0,5.7,30.0,984.0,989.12,725.1
2018,7,1,12,45,848.0,162.5,5.8,29.95,974.0,974.07,716.04
2018,7,1,13,0,839.0,167.0,5.9,29.9,964.0,951.61,701.99
2018,7,1,13,15,831.5,168.5,6.0,29.65,947.5,925.2,685.79
2018,7,1,13,30,824.0,170.0,6.1,29.4,931.0,896.56,667.96
2018,7,1,13,45,813.5,170.5,6.15,29.15,907.0,862.34,645.88
2018,7,1,14,0,803.0,171.0,6.2,28.9,883.0,826.42,622.44
2018,7,1,14,15,793.0,170.0,6.2,28.55,854.0,787.97,597.05
2018,7,1,14,30,783.0,169.0,6.2,28.2,825.0,748.2,570.41
2018,7,1,14,45,770.0,167.0,6.2,27.85,790.0,704.27,539.08
2018,7,1,15,0,757.0,165.0,6.2,27.5,755.0,658.47,505.79
2018,7,1,15,15,743.5,161.0,6.2,27.5,715.5,610.91,469.84
2018,7,1,15,30,730.0,157.0,6.2,27.5,676.0,563.22,433.07
2018,7,1,15,45,711.5,153.0,6.1,26.6,632.5,513.01,394.85
2018,7,1,16,0,693.0,149.0,6.0,25.7,589.0,463.59,356.16
2018,7,1,16,15,668.5,144.0,5.9,25.05,542.0,411.74,314.27
2018,7,1,16,30,644.0,139.0,5.8,24.4,495.0,361.77,272.9
2018,7,1,16,45,613.5,132.5,5.75,23.75,446.0,310.62,230.02
2018,7,1,17,0,583.0,126.0,5.7,23.1,397.0,262.43,189.09
2018,7,1,17,15,544.5,118.0,5.6,22.45,348.0,214.33,148.73
2018,7,1,17,30,506.0,110.0,5.5,21.8,299.0,170.18,112.74
2018,7,1,17,45,456.0,100.0,5.4,21.15,251.0,127.2,80.6
2018,7,1,18,0,406.0,90.0,5.3,20.5,203.0,89.68,56.8
2018,7,1,18,15,345.5,76.0,5.15,19.9,159.0,55.34,42.66
2018,7,1,18,30,285.0,62.0,5.0,19.3,115.0,46.22,34.45
2018,7,1,18,45,213.0,46.0,4.85,18.7,79.0,34.95,24.17
2018,7,1,19,0,141.0,30.0,4.7,18.1,43.0,23.14,12.44
2018,7,1,19,15,80.5,17.5,4.65,17.75,24.0,13.72,0.0
2018,7,1,19,30,20.0,5.0,4.6,17.4,5.0,4.91,0.0
2018,7,1,19,45,10.0,2.5,4.6,17.0,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,15.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.0,2.3,14.7,3.5,0.0,0.0
2018,7,2,5,0,30.0,6.0,2.5,14.9,7.0,8.75,0.0
2018,7,2,5,15,87.0,20.5,2.55,15.35,29.0,35.53,8.89
2018,7,2,5,30,144.0,35.0,2.6,15.8,51.0,71.6,46.13
2018,7,2,5,45,206.0,52.5,2.7,16.2,88.0,114.0,81.92
2018,7,2,6,0,268.0,70.0,2.8,16.6,125.0,162.94,123.56
2018,7,2,6,15,322.5,85.0,2.85,17.15,169.0,212.95,166.5
2018,7,2,6,30,377.0,100.0,2.9,17.7,213.0,268.47,213.56
2018,7,2,6,45,423.5,111.5,2.9,18.2,260.5,321.8,258.16
2018,7,2,7,0,470.0,123.0,2.9,18.7,308.0,379.31,305.05
2018,7,2,7,15,508.0,132.5,2.9,19.25,357.0,433.8,348.32
2018,7,2,7,30,546.0,142.0,2.9,19.8,406.0,491.05,392.51
2018,7,2,7,45,574.0,149.0,2.9,20.35,453.0,544.48,432.49
2018,7,2,8,0,602.0,156.0,2.9,20.9,500.0,596.52,470.42
2018,7,2,8,15,633.5,160.0,2.9,21.55,549.0,648.85,507.51
2018,7,2,8,30,665.0,164.0,2.9,22.2,598.0,702.0,544.22
2018,7,2,8,45,687.5,167.0,2.95,22.8,642.0,747.3,574.5
2018,7,2,9,0,710.0,170.0,3.0,23.4,686.0,792.15,603.25
2018,7,2,9,15,704.0,183.5,3.05,23.85,718.0,822.57,621.95
2018,7,2,9,30,698.0,197.0,3.1,24.3,750.0,850.35,638.81
2018,7,2,9,45,681.5,215.5,3.15,24.8,774.5,870.97,650.59
2018,7,2,10,0,665.0,234.0,3.2,25.3,799.0,888.33,660.21
2018,7,2,10,15,678.5,236.0,3.3,25.75,828.0,914.42,676.16
2018,7,2,10,30,692.0,238.0,3.4,26.2,857.0,938.47,690.64
2018,7,2,10,45,703.5,237.5,3.5,26.6,879.5,955.73,700.77
2018,7,2,11,0,715.0,237.0,3.6,27.0,902.0,970.59,709.39
2018,7,2,11,15,722.0,237.0,3.7,27.4,917.0,978.91,713.8
2018,7,2,11,30,729.0,237.0,3.8,27.8,932.0,984.55,716.57
2018,7,2,11,45,733.0,236.0,3.9,28.15,939.0,983.43,715.18
2018,7,2,12,0,737.0,235.0,4.0,28.5,946.0,979.57,712.12
2018,7,2,12,15,736.5,235.0,4.15,28.6,945.0,969.57,706.12
2018,7,2,12,30,736.0,235.0,4.3,28.7,944.0,956.96,698.47
2018,7,2,12,45,733.5,234.0,4.45,28.8,935.5,938.94,687.24
2018,7,2,13,0,731.0,233.0,4.6,28.9,927.0,918.56,674.42
2018,7,2,13,15,724.0,232.0,4.75,28.7,910.0,891.87,658.55
2018,7,2,13,30,717.0,231.0,4.9,28.5,893.0,863.27,641.22
2018,7,2,13,45,707.0,229.0,5.05,28.35,869.0,829.42,619.85
2018,7,2,14,0,697.0,227.0,5.2,28.2,845.0,794.17,596.58
2018,7,2,14,15,686.0,224.5,5.35,27.75,816.5,756.47,571.81
2018,7,2,14,30,675.0,222.0,5.5,27.3,788.0,717.83,545.79
2018,7,2,14,45,661.0,218.0,5.6,26.8,753.0,674.93,515.99
2018,7,2,15,0,647.0,214.0,5.7,26.3,718.0,631.75,485.29
2018,7,2,15,15,632.0,208.0,5.7,26.3,679.5,586.03,450.85
2018,7,2,15,30,617.0,202.0,5.7,26.3,641.0,540.56,415.96
2018,7,2,15,45,597.5,195.0,5.8,24.95,598.0,492.28,380.47
2018,7,2,16,0,578.0,188.0,5.9,23.6,555.0,445.02,344.55
2018,7,2,16,15,556.0,179.0,5.85,22.9,510.0,396.15,305.33
2018,7,2,16,30,534.0,170.0,5.8,22.2,465.0,349.02,266.62
2018,7,2,16,45,507.5,159.0,5.75,21.55,418.5,300.61,226.25
2018,7,2,17,0,481.0,148.0,5.7,20.9,372.0,254.78,187.57
2018,7,2,17,15,451.0,135.0,5.6,20.25,325.5,209.2,149.33
2018,7,2,17,30,421.0,122.0,5.5,19.6,279.0,166.87,114.61
2018,7,2,17,45,383.5,107.5,5.4,19.0,234.5,125.84,83.21
2018,7,2,18,0,346.0,93.0,5.3,18.4,190.0,89.05,58.56
2018,7,2,18,15,299.0,77.0,5.15,17.9,149.0,56.1,43.68
2018,7,2,18,30,252.0,61.0,5.0,17.4,108.0,45.4,34.01
2018,7,2,18,45,194.0,44.5,4.85,16.95,74.5,33.72,23.31
2018,7,2,19,0,136.0,28.0,4.7,16.5,41.0,21.49,11.23
2018,7,2,19,15,78.0,16.0,4.65,16.2,22.5,12.47,0.0
2018,7,2,19,30,20.0,4.0,4.6,15.9,4.0,3.93,0.0
2018,7,2,19,45,10.0,2.0,4.55,15.6,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,4,45,27.0,6.0,2.8,13.4,6.5,0.0,0.0
2018,7,3,5,0,54.0,12.0,3.0,13.7,13.0,16.87,0.0
2018,7,3,5,15,156.5,25.5,3.05,14.2,40.5,52.67,13.69
2018,7,3,5,30,259.0,39.0,3.1,14.7,68.0,98.73,63.36
2018,7,3,5,45,348.0,50.0,3.15,15.2,109.0,146.69,104.35
2018,7,3,6,0,437.0,61.0,3.2,15.7,150.0,205.5,154.79
2018,7,3,6,15,499.0,69.0,3.15,16.2,197.0,260.09,202.77
2018,7,3,6,30,561.0,77.0,3.1,16.7,244.0,320.7,255.08
2018,7,3,6,45,605.5,83.0,3.0,17.2,294.0,376.92,302.81
2018,7,3,7,0,650.0,89.0,2.9,17.7,344.0,436.81,351.99
2018,7,3,7,15,684.5,94.0,2.9,18.35,395.0,493.4,397.01
2018,7,3,7,30,719.0,99.0,2.9,19.0,446.0,552.1,442.16
2018,7,3,7,45,746.0,102.0,2.9,19.65,495.5,605.49,481.89
2018,7,3,8,0,773.0,105.0,2.9,20.3,545.0,658.19,519.95
2018,7,3,8,15,794.0,107.0,2.9,20.95,592.5,707.36,553.0
2018,7,3,8,30,815.0,109.0,2.9,21.6,640.0,756.21,584.74
2018,7,3,8,45,833.0,110.5,2.9,22.2,684.5,801.47,613.43
2018,7,3,9,0,851.0,112.0,2.9,22.8,729.0,841.27,637.84
2018,7,3,9,15,846.0,122.0,2.95,23.35,763.5,877.61,660.01
2018,7,3,9,30,841.0,132.0,3.0,23.9,798.0,906.6,677.0
2018,7,3,9,45,829.0,146.0,3.05,24.45,825.5,930.34,690.42
2018,7,3,10,0,817.0,160.0,3.1,25.0,853.0,950.61,701.53
2018,7,3,10,15,828.5,159.5,3.25,25.45,881.5,974.98,716.39
2018,7,3,10,30,840.0,159.0,3.4,25.9,910.0,996.82,729.53
2018,7,3,10,45,851.0,156.5,3.5,26.3,932.5,1013.39,739.04
2018,7,3,11,0,862.0,154.0,3.6,26.7,955.0,1020.97,742.78
2018,7,3,11,15,867.5,153.5,3.75,27.0,970.0,1028.41,747.25
2018,7,3,11,30,873.0,153.0,3.9,27.3,985.0,1032.8,749.81
2018,7,3,11,45,878.0,151.5,4.05,27.55,993.0,1032.62,749.63
2018,7,3,12,0,883.0,150.0,4.2,27.8,1001.0,1029.34,747.55
2018,7,3,12,15,874.5,154.0,4.35,27.85,996.5,1015.1,738.98
2018,7,3,12,30,866.0,158.0,4.5,27.9,992.0,998.05,728.63
2018,7,3,12,45,854.0,164.0,4.6,28.0,980.5,981.55,718.23
2018,7,3,13,0,842.0,170.0,4.7,28.1,969.0,957.69,703.29
2018,7,3,13,15,840.5,168.0,4.85,28.05,955.0,933.25,688.7
2018,7,3,13,30,839.0,166.0,5.0,28.0,941.0,906.28,672.25
2018,7,3,13,45,836.5,162.5,5.1,27.95,919.5,874.59,652.1
2018,7,3,14,0,834.0,159.0,5.2,27.9,898.0,840.69,630.24
2018,7,3,14,15,827.5,156.5,5.25,27.65,870.0,802.53,605.44
2018,7,3,14,30,821.0,154.0,5.3,27.4,842.0,762.72,579.2
2018,7,3,14,45,812.5,150.5,5.35,27.15,807.5,719.07,549.19
2018,7,3,15,0,804.0,147.0,5.4,26.9,773.0,674.32,516.95
2018,7,3,15,15,791.0,144.0,5.4,26.9,733.5,626.35,480.91
2018,7,3,15,30,778.0,141.0,5.4,26.9,694.0,578.1,443.86
2018,7,3,15,45,763.5,136.0,5.35,26.15,650.5,527.13,405.08
2018,7,3,16,0,749.0,131.0,5.3,25.4,607.0,474.07,363.6
2018,7,3,16,15,731.5,125.5,5.2,24.9,560.5,421.94,321.18
2018,7,3,16,30,714.0,120.0,5.1,24.4,514.0,370.89,278.53
2018,7,3,16,45,690.0,114.0,5.05,23.9,465.5,318.6,234.17
2018,7,3,17,0,666.0,108.0,5.0,23.4,417.0,268.48,191.01
2018,7,3,17,15,630.5,101.0,4.9,22.8,366.5,217.41,147.68
2018,7,3,17,30,595.0,94.0,4.8,22.2,316.0,170.14,108.7
2018,7,3,17,45,553.0,85.5,4.7,21.55,268.0,124.8,74.45
2018,7,3,18,0,511.0,77.0,4.6,20.9,220.0,84.26,49.09
2018,7,3,18,15,447.5,68.0,4.45,20.3,175.0,49.28,37.33
2018,7,3,18,30,384.0,59.0,4.3,19.7,130.0,43.89,32.38
2018,7,3,18,45,295.5,46.5,4.15,19.05,91.5,35.42,24.52
2018,7,3,19,0,207.0,34.0,4.0,18.4,53.0,26.51,14.99
2018,7,3,19,15,118.0,20.5,3.9,17.95,30.0,16.28,0.0
2018,7,3,19,30,29.0,7.0,3.8,17.5,7.0,6.88,0.0
2018,7,3,19,45,14.5,3.5,3.75,17.05,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,4,45,33.0,6.0,2.85,13.0,6.5,0.0,0.0
2018,7,4,5,0,66.0,12.0,3.1,13.3,13.0,17.92,0.0
2018,7,4,5,15,179.5,25.0,3.3,13.85,41.5,55.11,12.33
2018,7,4,5,30,293.0,38.0,3.5,14.4,70.0,104.16,66.22
2018,7,4,5,45,385.5,46.5,3.7,14.95,111.0,152.87,108.2
2018,7,4,6,0,478.0,55.0,3.9,15.5,152.0,211.26,158.68
2018,7,4,6,15,499.0,66.0,3.9,16.0,191.5,256.39,200.14
2018,7,4,6,30,520.0,77.0,3.9,16.5,231.0,303.38,242.13
2018,7,4,6,45,409.0,105.5,3.85,17.05,240.5,307.86,248.7
2018,7,4,7,0,298.0,134.0,3.8,17.6,250.0,297.21,240.95
2018,7,4,7,15,230.5,165.5,3.8,18.1,263.0,307.91,249.02
2018,7,4,7,30,163.0,197.0,3.8,18.6,276.0,305.92,245.92
2018,7,4,7,45,167.5,220.0,3.75,19.1,308.5,340.24,272.19
2018,7,4,8,0,172.0,243.0,3.7,19.6,341.0,374.57,297.8
2018,7,4,8,15,263.0,240.0,3.7,20.15,404.0,451.17,357.57
2018,7,4,8,30,354.0,237.0,3.7,20.7,467.0,527.88,416.09
2018,7,4,8,45,529.0,199.5,3.75,21.25,569.5,649.48,508.6
2018,7,4,9,0,704.0,162.0,3.8,21.8,672.0,777.79,601.34
2018,7,4,9,15,771.5,145.0,3.85,22.25,731.5,836.81,640.09
2018,7,4,9,30,839.0,128.0,3.9,22.7,791.0,900.15,681.57
2018,7,4,9,45,853.5,128.0,3.95,23.2,827.5,928.28,698.16
2018,7,4,10,0,868.0,128.0,4.0,23.7,864.0,959.34,716.88
2018,7,4,10,15,878.0,127.5,4.1,24.1,892.5,983.21,731.21
2018,7,4,10,30,888.0,127.0,4.2,24.5,921.0,1004.41,743.8
2018,7,4,10,45,897.0,125.0,4.3,24.9,943.0,1020.25,752.88
2018,7,4,11,0,906.0,123.0,4.4,25.3,965.0,1033.13,760.08
2018,7,4,11,15,912.0,122.0,4.5,25.5,980.0,1040.96,764.65
2018,7,4,11,30,918.0,121.0,4.6,25.7,995.0,1045.6,767.35
2018,7,4,11,45,922.5,119.0,4.7,25.95,1002.5,1044.5,766.47
2018,7,4,12,0,927.0,117.0,4.8,26.2,1010.0,1040.15,763.58
2018,7,4,12,15,927.5,116.5,4.9,26.25,1009.5,1030.13,757.65
2018,7,4,12,30,928.0,116.0,5.0,26.3,1009.0,1016.95,749.7
2018,7,4,12,45,927.0,115.0,5.1,26.3,1001.0,998.75,738.58
2018,7,4,13,0,926.0,114.0,5.2,26.3,993.0,977.55,725.45
2018,7,4,13,15,926.0,112.5,5.2,26.2,979.5,953.87,710.22
2018,7,4,13,30,926.0,111.0,5.2,26.1,966.0,927.32,693.03
2018,7,4,13,45,924.5,108.0,5.2,26.05,944.5,895.26,671.89
2018,7,4,14,0,923.0,105.0,5.2,26.0,923.0,860.65,648.91
2018,7,4,14,15,918.5,102.5,5.2,25.8,894.5,821.74,623.16
2018,7,4,14,30,914.0,100.0,5.2,25.6,866.0,780.78,595.74
2018,7,4,14,45,908.0,97.5,5.2,25.45,832.0,736.88,565.82
2018,7,4,15,0,902.0,95.0,5.2,25.3,798.0,691.41,534.0
2018,7,4,15,15,891.5,93.5,5.2,25.3,758.0,642.73,497.12
2018,7,4,15,30,881.0,92.0,5.2,25.3,718.0,593.27,458.79
2018,7,4,15,45,870.0,89.0,5.15,24.6,675.0,541.63,418.91
2018,7,4,16,0,859.0,86.0,5.1,23.9,632.0,489.73,377.55
2018,7,4,16,15,845.5,82.5,5.05,23.4,585.5,436.29,333.4
2018,7,4,16,30,832.0,79.0,5.0,22.9,539.0,383.3,288.31
2018,7,4,16,45,811.0,76.0,4.95,22.4,489.5,325.67,238.65
2018,7,4,17,0,790.0,73.0,4.9,21.9,440.0,272.96,192.12
2018,7,4,17,15,760.5,69.5,4.8,21.3,389.0,219.93,145.8
2018,7,4,17,30,731.0,66.0,4.7,20.7,338.0,169.98,103.48
2018,7,4,17,45,691.0,61.5,4.6,20.05,288.0,121.28,66.25
2018,7,4,18,0,651.0,57.0,4.5,19.4,238.0,77.14,39.32
2018,7,4,18,15,590.0,51.5,4.25,18.8,190.5,34.9,24.99
2018,7,4,18,30,529.0,46.0,4.0,18.2,143.0,32.83,22.99
2018,7,4,18,45,433.5,38.0,3.7,17.55,102.0,28.38,18.67
2018,7,4,19,0,338.0,30.0,3.4,16.9,61.0,23.68,12.85
2018,7,4,19,15,203.5,19.0,3.25,16.5,34.5,15.5,0.0
2018,7,4,19,30,69.0,8.0,3.1,16.1,8.0,7.86,0.0
2018,7,4,19,45,34.5,4.0,3.0,15.7,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,5,4,45,60.0,6.0,1.85,11.55,7.0,0.0,0.0
2018,7,5,5,0,120.0,12.0,2.0,12.0,14.0,22.8,0.0
2018,7,5,5,15,261.0,22.0,2.25,12.7,44.5,63.52,11.63
2018,7,5,5,30,402.0,32.0,2.5,13.4,75.0,119.21,73.92
2018,7,5,5,45,489.0,38.0,2.75,14.15,117.5,169.24,118.28
2018,7,5,6,0,576.0,44.0,3.0,14.9,160.0,227.52,169.57
2018,7,5,6,15,632.0,49.5,2.95,15.5,209.0,284.29,220.53
2018,7,5,6,30,688.0,55.0,2.9,16.1,258.0,346.4,274.89
2018,7,5,6,45,726.0,59.0,2.9,16.75,309.0,403.7,324.1
2018,7,5,7,0,764.0,63.0,2.9,17.4,360.0,463.91,373.92
2018,7,5,7,15,790.0,65.5,2.8,18.1,410.0,518.38,417.25
2018,7,5,7,30,816.0,68.0,2.7,18.8,460.0,571.41,457.85
2018,7,5,7,45,837.0,70.5,2.6,19.45,510.0,624.42,496.86
2018,7,5,8,0,858.0,73.0,2.5,20.1,560.0,677.57,533.11
2018,7,5,8,15,873.0,75.5,2.4,20.8,607.0,726.15,564.19
2018,7,5,8,30,888.0,78.0,2.3,21.5,654.0,773.82,593.76
2018,7,5,8,45,899.5,79.5,2.2,22.15,697.0,816.37,619.11
2018,7,5,9,0,911.0,81.0,2.1,22.8,740.0,857.26,642.7
2018,7,5,9,15,921.0,82.0,2.0,23.5,779.0,894.41,663.08
2018,7,5,9,30,931.0,83.0,1.9,24.2,818.0,929.36,681.53
2018,7,5,9,45,939.5,83.0,1.85,24.9,852.0,959.45,697.02
2018,7,5,10,0,948.0,83.0,1.8,25.6,886.0,986.9,710.61
2018,7,5,10,15,953.0,84.0,1.75,26.25,913.5,1009.24,720.97
2018,7,5,10,30,958.0,85.0,1.7,26.9,941.0,1028.5,729.34
2018,7,5,10,45,960.5,86.0,1.7,27.55,961.0,1042.11,734.92
2018,7,5,11,0,963.0,87.0,1.7,28.2,981.0,1052.39,738.57
2018,7,5,11,15,965.5,87.5,1.7,28.7,995.0,1058.77,740.39
2018,7,5,11,30,968.0,88.0,1.7,29.2,1009.0,1061.74,740.28
2018,7,5,11,45,969.0,88.0,1.75,29.75,1015.5,1059.28,737.6
2018,7,5,12,0,970.0,88.0,1.8,30.3,1022.0,1053.41,733.01
2018,7,5,12,15,965.0,91.5,1.95,30.6,1020.5,1041.83,727.11
2018,7,5,12,30,960.0,95.0,2.1,30.9,1019.0,1027.02,719.19
2018,7,5,12,45,952.5,99.5,2.2,31.25,1009.5,1007.72,707.71
2018,7,5,13,0,945.0,104.0,2.3,31.6,1000.0,985.5,694.41
2018,7,5,13,15,943.0,102.0,2.45,31.75,984.5,959.13,679.45
2018,7,5,13,30,941.0,100.0,2.6,31.9,969.0,929.94,662.51
2018,7,5,13,45,937.0,99.5,2.75,32.0,947.0,897.8,643.56
2018,7,5,14,0,933.0,99.0,2.9,32.1,925.0,863.2,622.73
2018,7,5,14,15,926.5,97.5,3.0,32.05,895.5,823.36,598.21
2018,7,5,14,30,920.0,96.0,3.1,32.0,866.0,781.59,572.06
2018,7,5,14,45,913.5,93.5,3.2,31.9,831.5,737.11,543.78
2018,7,5,15,0,907.0,91.0,3.3,31.8,797.0,691.09,513.7
2018,7,5,15,15,896.5,89.5,3.3,31.8,757.5,642.19,478.47
2018,7,5,15,30,886.0,88.0,3.3,31.8,718.0,592.52,441.78
2018,7,5,15,45,874.5,85.0,3.35,31.35,674.0,540.38,403.19
2018,7,5,16,0,863.0,82.0,3.4,30.9,630.0,488.03,363.1
2018,7,5,16,15,848.0,79.0,3.4,30.5,583.0,434.22,320.43
2018,7,5,16,30,833.0,76.0,3.4,30.1,536.0,381.0,276.88
2018,7,5,16,45,812.0,72.5,3.35,29.7,486.0,322.85,228.58
2018,7,5,17,0,791.0,69.0,3.3,29.3,436.0,269.63,183.24
2018,7,5,17,15,761.0,65.5,3.2,28.6,385.0,216.43,138.44
2018,7,5,17,30,731.0,62.0,3.1,27.9,334.0,166.34,97.43
2018,7,5,17,45,654.5,58.5,2.95,27.2,275.0,114.68,60.44
2018,7,5,18,0,578.0,55.0,2.8,26.5,216.0,68.57,33.34
2018,7,5,18,15,381.0,42.0,2.6,25.35,139.5,27.16,17.64
2018,7,5,18,30,184.0,29.0,2.4,24.2,63.0,20.69,12.03
2018,7,5,18,45,138.5,22.0,2.15,23.05,43.0,16.04,7.84
2018,7,5,19,0,93.0,15.0,1.9,21.9,23.0,11.16,2.89
2018,7,5,19,15,59.0,9.5,2.25,21.55,13.5,7.22,0.0
2018,7,5,19,30,25.0,4.0,2.6,21.2,4.0,3.93,0.0
2018,7,5,19,45,12.5,2.0,2.9,20.85,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,20.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,19.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,18.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,6,4,45,5.5,1.5,2.75,17.05,1.5,0.0,0.0
2018,7,6,5,0,11.0,3.0,2.8,17.1,3.0,3.94,0.0
2018,7,6,5,15,5.5,5.5,2.85,17.35,5.5,6.12,0.0
2018,7,6,5,30,0.0,8.0,2.9,17.6,8.0,7.71,0.41
2018,7,6,5,45,0.0,11.0,2.95,17.85,11.0,10.6,3.1
2018,7,6,6,0,0.0,14.0,3.0,18.1,14.0,13.5,5.65
2018,7,6,6,15,0.0,15.5,2.9,18.45,15.5,14.95,6.95
2018,7,6,6,30,0.0,17.0,2.8,18.8,17.0,16.4,8.19
2018,7,6,6,45,0.0,22.0,2.75,19.15,22.0,21.23,12.23
2018,7,6,7,0,0.0,27.0,2.7,19.5,27.0,26.06,16.23
2018,7,6,7,15,26.5,98.5,2.7,19.95,111.0,112.97,88.33
2018,7,6,7,30,53.0,170.0,2.7,20.4,195.0,204.85,162.32
2018,7,6,7,45,38.0,164.0,2.75,20.9,183.0,190.4,149.7
2018,7,6,8,0,23.0,158.0,2.8,21.4,171.0,174.9,136.41
2018,7,6,8,15,15.5,155.0,2.65,22.0,164.0,163.06,126.15
2018,7,6,8,30,8.0,152.0,2.5,22.6,157.0,154.68,118.64
2018,7,6,8,45,4.0,117.5,2.4,23.2,120.0,117.37,88.56
2018,7,6,9,0,0.0,83.0,2.3,23.8,83.0,80.36,58.76
2018,7,6,9,15,0.0,82.0,2.25,24.55,82.0,79.41,57.72
2018,7,6,9,30,0.0,81.0,2.2,25.3,81.0,78.45,56.67
2018,7,6,9,45,4.5,137.5,2.15,26.05,141.5,137.99,102.87
2018,7,6,10,0,9.0,194.0,2.1,26.8,202.0,198.23,148.35
2018,7,6,10,15,16.0,240.5,2.2,27.85,255.0,251.34,187.37
2018,7,6,10,30,23.0,287.0,2.3,28.9,308.0,311.09,230.33
2018,7,6,10,45,197.0,305.5,2.35,29.95,488.0,515.66,381.41
2018,7,6,11,0,371.0,324.0,2.4,31.0,668.0,715.78,519.5
2018,7,6,11,15,505.5,295.0,2.55,31.7,771.5,820.23,589.69
2018,7,6,11,30,640.0,266.0,2.7,32.4,875.0,925.03,658.69
2018,7,6,11,45,684.5,238.0,2.8,33.1,893.5,937.22,664.63
2018,7,6,12,0,729.0,210.0,2.9,33.8,912.0,946.42,669.08
2018,7,6,12,15,695.5,228.5,3.1,34.0,898.0,923.13,655.01
2018,7,6,12,30,662.0,247.0,3.3,34.2,884.0,897.76,639.68
2018,7,6,12,45,748.5,198.0,3.45,34.4,912.5,915.13,651.6
2018,7,6,13,0,835.0,149.0,3.6,34.6,941.0,927.09,659.77
2018,7,6,13,15,865.5,127.5,3.75,34.6,937.0,913.79,652.3
2018,7,6,13,30,896.0,106.0,3.9,34.6,933.0,896.26,642.24
2018,7,6,13,45,738.0,188.0,4.05,34.6,858.5,815.81,590.52
2018,7,6,14,0,580.0,270.0,4.2,34.6,784.0,740.04,537.88
2018,7,6,14,15,490.5,304.0,4.3,34.4,729.0,679.48,495.53
2018,7,6,14,30,401.0,338.0,4.4,34.2,674.0,623.23,455.45
2018,7,6,14,45,574.5,244.0,4.5,34.0,703.0,638.95,471.4
2018,7,6,15,0,748.0,150.0,4.6,33.8,732.0,640.44,476.15
2018,7,6,15,15,800.5,119.0,4.6,33.8,713.0,609.06,453.89
2018,7,6,15,30,853.0,88.0,4.6,33.8,694.0,573.69,427.91
2018,7,6,15,45,838.0,87.0,4.6,32.95,651.0,523.15,390.62
2018,7,6,16,0,823.0,86.0,4.6,32.1,608.0,472.75,352.23
2018,7,6,16,15,809.0,82.0,4.6,31.4,562.5,420.43,310.91
2018,7,6,16,30,795.0,78.0,4.6,30.7,517.0,365.47,266.33
2018,7,6,16,45,748.0,80.5,4.55,30.05,462.5,309.62,220.33
2018,7,6,17,0,701.0,83.0,4.5,29.4,408.0,258.27,177.49
2018,7,6,17,15,686.0,75.5,4.4,28.55,363.0,209.4,135.98
2018,7,6,17,30,671.0,68.0,4.3,27.7,318.0,162.09,96.77
2018,7,6,17,45,634.5,62.0,4.15,26.85,270.0,112.8,59.91
2018,7,6,18,0,598.0,56.0,4.0,26.0,222.0,70.27,34.28
2018,7,6,18,15,531.0,50.5,3.95,25.35,176.0,34.07,23.55
2018,7,6,18,30,464.0,45.0,3.9,24.7,130.0,31.97,21.56
2018,7,6,18,45,392.0,36.5,3.85,24.0,93.5,27.03,16.95
2018,7,6,19,0,320.0,28.0,3.8,23.3,57.0,21.77,10.84
2018,7,6,19,15,193.0,18.0,3.75,22.95,32.5,14.55,0.0
2018,7,6,19,30,66.0,8.0,3.7,22.6,8.0,7.86,0.0
2018,7,6,19,45,33.0,4.0,3.7,22.25,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,21.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,21.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,21.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,20.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,19.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,19.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.55,18.75,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,7,4,45,48.5,4.5,2.25,16.1,5.5,0.0,0.0
2018,7,7,5,0,97.0,9.0,2.5,16.3,11.0,17.49,0.0
2018,7,7,5,15,243.5,19.5,2.55,16.85,41.0,57.55,4.06
2018,7,7,5,30,390.0,30.0,2.6,17.4,71.0,113.8,68.35
2018,7,7,5,45,477.0,36.5,2.65,17.95,113.0,163.46,111.94
2018,7,7,6,0,564.0,43.0,2.7,18.5,155.0,221.47,162.25
2018,7,7,6,15,619.5,48.0,2.7,19.35,202.5,276.79,211.12
2018,7,7,6,30,675.0,53.0,2.7,20.2,250.0,337.42,263.31
2018,7,7,6,45,714.5,57.0,2.7,21.0,301.0,394.7,311.57
2018,7,7,7,0,754.0,61.0,2.7,21.8,352.0,455.08,360.52
2018,7,7,7,15,781.0,64.0,2.75,22.75,402.5,510.2,403.6
2018,7,7,7,30,808.0,67.0,2.8,23.7,453.0,564.0,444.16
2018,7,7,7,45,828.5,69.0,2.85,24.6,502.0,615.82,481.83
2018,7,7,8,0,849.0,71.0,2.9,25.5,551.0,667.76,516.99
2018,7,7,8,15,865.0,73.0,3.0,26.25,598.0,716.24,548.61
2018,7,7,8,30,881.0,75.0,3.1,27.0,645.0,763.9,579.05
2018,7,7,8,45,893.0,77.0,3.2,27.75,688.5,807.25,605.98
2018,7,7,9,0,905.0,79.0,3.3,28.5,732.0,848.99,631.41
2018,7,7,9,15,914.0,81.0,3.4,29.15,771.0,886.26,653.75
2018,7,7,9,30,923.0,83.0,3.5,29.8,810.0,921.3,674.4
2018,7,7,9,45,930.0,84.0,3.6,30.4,843.5,950.99,691.48
2018,7,7,10,0,937.0,85.0,3.7,31.0,877.0,977.98,706.75
2018,7,7,10,15,942.5,86.0,3.8,31.4,904.5,1000.69,719.78
2018,7,7,10,30,948.0,87.0,3.9,31.8,932.0,1020.36,730.89
2018,7,7,10,45,952.0,87.5,3.95,32.2,953.0,1034.88,738.44
2018,7,7,11,0,956.0,88.0,4.0,32.6,974.0,1046.14,744.01
2018,7,7,11,15,959.0,88.0,4.1,32.8,988.5,1052.55,747.54
2018,7,7,11,30,962.0,88.0,4.2,33.0,1003.0,1055.57,749.06
2018,7,7,11,45,963.5,88.5,4.3,33.15,1010.0,1054.21,748.07
2018,7,7,12,0,965.0,89.0,4.4,33.3,1017.0,1049.44,745.05
2018,7,7,12,15,958.0,93.5,4.45,33.4,1014.5,1037.01,737.11
2018,7,7,12,30,951.0,98.0,4.5,33.5,1012.0,1021.4,727.27
2018,7,7,12,45,891.0,132.5,4.55,33.6,983.5,981.93,702.11
2018,7,7,13,0,831.0,167.0,4.6,33.7,955.0,944.96,678.57
2018,7,7,13,15,694.5,233.0,4.65,33.7,884.5,866.82,627.89
2018,7,7,13,30,558.0,299.0,4.7,33.7,814.0,789.92,573.81
2018,7,7,13,45,472.5,335.5,4.8,33.65,764.5,733.04,533.97
2018,7,7,14,0,387.0,372.0,4.9,33.6,715.0,678.62,495.15
2018,7,7,14,15,381.5,361.0,5.0,33.4,690.0,647.55,474.8
2018,7,7,14,30,376.0,350.0,5.1,33.2,665.0,616.01,453.69
2018,7,7,14,45,288.0,355.5,5.15,32.95,591.0,541.16,399.83
2018,7,7,15,0,200.0,361.0,5.2,32.7,517.0,473.89,350.78
2018,7,7,15,15,263.0,327.5,5.2,32.7,521.5,469.26,348.95
2018,7,7,15,30,326.0,294.0,5.2,32.7,526.0,460.0,342.96
2018,7,7,15,45,482.5,223.0,5.35,31.9,541.5,457.92,343.7
2018,7,7,16,0,639.0,152.0,5.5,31.1,557.0,441.37,331.75
2018,7,7,16,15,729.0,114.0,5.5,30.4,542.5,410.68,306.46
2018,7,7,16,30,819.0,76.0,5.5,29.7,528.0,375.74,275.72
2018,7,7,16,45,800.5,72.5,5.5,29.0,479.5,319.08,228.1
2018,7,7,17,0,782.0,69.0,5.5,28.3,431.0,267.08,183.27
2018,7,7,17,15,698.5,74.5,5.4,27.4,369.5,211.04,137.7
2018,7,7,17,30,615.0,80.0,5.3,26.5,308.0,160.73,98.6
2018,7,7,17,45,617.0,67.5,5.2,25.6,267.5,115.44,63.14
2018,7,7,18,0,619.0,55.0,5.1,24.7,227.0,70.33,33.99
2018,7,7,18,15,572.0,48.5,4.95,23.85,182.5,32.5,22.35
2018,7,7,18,30,525.0,42.0,4.8,23.0,138.0,29.44,19.56
2018,7,7,18,45,441.5,35.0,4.65,22.15,99.0,25.72,15.99
2018,7,7,19,0,358.0,28.0,4.5,21.3,60.0,21.82,10.93
2018,7,7,19,15,209.0,17.0,4.45,20.8,33.0,13.57,0.0
2018,7,7,19,30,60.0,6.0,4.4,20.3,6.0,5.9,0.0
2018,7,7,19,45,30.0,3.0,4.35,19.8,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,19.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,18.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,17.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,17.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,16.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,4,45,49.0,4.5,3.65,14.05,5.5,0.0,0.0
2018,7,8,5,0,98.0,9.0,3.7,14.2,11.0,17.46,0.0
2018,7,8,5,15,246.0,19.0,3.75,14.8,40.5,56.91,0.57
2018,7,8,5,30,394.0,29.0,3.8,15.4,70.0,113.03,67.81
2018,7,8,5,45,480.5,36.0,3.8,16.0,112.0,163.19,112.42
2018,7,8,6,0,567.0,43.0,3.8,16.6,154.0,221.66,163.67
2018,7,8,6,15,622.0,48.0,3.8,17.5,202.0,276.94,213.13
2018,7,8,6,30,677.0,53.0,3.8,18.4,250.0,337.47,265.97
2018,7,8,6,45,714.5,57.0,3.75,19.35,300.0,393.93,314.16
2018,7,8,7,0,752.0,61.0,3.7,20.3,350.0,453.3,362.87
2018,7,8,7,15,778.5,64.0,3.75,21.05,400.0,508.06,406.72
2018,7,8,7,30,805.0,67.0,3.8,21.8,450.0,561.46,448.08
2018,7,8,7,45,824.0,70.0,3.85,22.55,499.0,613.32,486.8
2018,7,8,8,0,843.0,73.0,3.9,23.3,548.0,665.17,523.08
2018,7,8,8,15,858.5,75.5,3.95,24.1,595.0,713.61,555.09
2018,7,8,8,30,874.0,78.0,4.0,24.9,642.0,761.21,585.85
2018,7,8,8,45,885.5,80.0,4.1,25.7,685.0,803.94,612.77
2018,7,8,9,0,897.0,82.0,4.2,26.5,728.0,845.03,638.16
2018,7,8,9,15,903.5,85.0,4.25,27.1,766.0,881.01,659.97
2018,7,8,9,30,910.0,88.0,4.3,27.7,804.0,914.62,679.97
2018,7,8,9,45,913.0,92.0,4.4,28.3,836.5,943.55,696.89
2018,7,8,10,0,916.0,96.0,4.5,28.9,869.0,969.61,711.84
2018,7,8,10,15,922.0,97.0,4.55,29.35,897.0,992.4,724.75
2018,7,8,10,30,928.0,98.0,4.6,29.8,925.0,1012.23,735.73
2018,7,8,10,45,932.0,99.0,4.65,30.2,946.0,1027.03,743.61
2018,7,8,11,0,936.0,100.0,4.7,30.6,967.0,1038.61,749.52
2018,7,8,11,15,938.5,100.5,4.8,30.8,981.0,1044.91,753.28
2018,7,8,11,30,941.0,101.0,4.9,31.0,995.0,1047.88,755.01
2018,7,8,11,45,942.5,101.0,4.95,31.2,1002.0,1046.01,753.31
2018,7,8,12,0,944.0,101.0,5.0,31.4,1009.0,1040.81,749.59
2018,7,8,12,15,944.0,101.0,5.1,31.45,1008.5,1030.84,743.76
2018,7,8,12,30,944.0,101.0,5.2,31.5,1008.0,1017.65,735.9
2018,7,8,12,45,942.5,101.0,5.3,31.5,1000.0,999.86,725.22
2018,7,8,13,0,941.0,101.0,5.4,31.5,992.0,979.02,712.53
2018,7,8,13,15,938.0,100.5,5.45,31.4,977.0,953.36,696.58
2018,7,8,13,30,935.0,100.0,5.5,31.3,962.0,924.93,678.73
2018,7,8,13,45,930.5,99.0,5.55,31.2,939.5,892.07,657.8
2018,7,8,14,0,926.0,98.0,5.6,31.1,917.0,856.79,635.09
2018,7,8,14,15,920.0,97.0,5.6,30.9,888.5,818.08,609.84
2018,7,8,14,30,914.0,96.0,5.6,30.7,860.0,777.39,582.99
2018,7,8,14,45,906.0,94.5,5.6,30.45,825.5,733.03,553.4
2018,7,8,15,0,898.0,93.0,5.6,30.2,791.0,687.24,522.08
2018,7,8,15,15,888.0,91.0,5.6,30.2,751.5,638.53,485.71
2018,7,8,15,30,878.0,89.0,5.6,30.2,712.0,589.01,447.9
2018,7,8,15,45,865.0,87.0,5.6,29.5,668.5,537.33,408.69
2018,7,8,16,0,852.0,85.0,5.6,28.8,625.0,485.58,368.13
2018,7,8,16,15,836.5,81.5,5.6,28.3,577.5,431.56,324.29
2018,7,8,16,30,821.0,78.0,5.6,27.8,530.0,378.2,279.69
2018,7,8,16,45,799.5,75.0,5.55,27.3,481.0,320.9,231.07
2018,7,8,17,0,778.0,72.0,5.5,26.8,432.0,268.56,185.61
2018,7,8,17,15,749.5,68.0,5.45,26.0,381.5,215.84,140.42
2018,7,8,17,30,721.0,64.0,5.4,25.2,331.0,166.07,99.01
2018,7,8,17,45,681.0,59.5,5.3,24.45,281.5,117.81,62.78
2018,7,8,18,0,641.0,55.0,5.2,23.7,232.0,74.11,36.7
2018,7,8,18,15,582.0,49.0,5.1,22.85,185.0,32.95,22.84
2018,7,8,18,30,523.0,43.0,5.0,22.0,138.0,30.33,20.42
2018,7,8,18,45,431.5,35.5,4.85,21.15,98.0,26.21,16.48
2018,7,8,19,0,340.0,28.0,4.7,20.3,58.0,21.87,10.93
2018,7,8,19,15,197.5,17.0,4.7,19.75,32.0,13.62,0.0
2018,7,8,19,30,55.0,6.0,4.7,19.2,6.0,5.9,0.0
2018,7,8,19,45,27.5,3.0,4.7,18.65,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.5,5.0,3.5,13.9,5.5,0.0,0.0
2018,7,9,5,0,93.0,10.0,3.6,14.1,11.0,17.89,0.0
2018,7,9,5,15,239.0,20.0,3.6,14.7,40.0,56.44,0.0
2018,7,9,5,30,385.0,30.0,3.6,15.3,69.0,111.85,66.81
2018,7,9,5,45,473.5,36.5,3.6,15.95,110.5,161.43,111.03
2018,7,9,6,0,562.0,43.0,3.6,16.6,152.0,219.46,161.77
2018,7,9,6,15,617.5,48.0,3.55,17.5,200.0,274.61,211.06
2018,7,9,6,30,673.0,53.0,3.5,18.4,248.0,335.08,263.75
2018,7,9,6,45,711.0,57.0,3.5,19.3,298.0,391.56,312.01
2018,7,9,7,0,749.0,61.0,3.5,20.2,348.0,451.01,360.88
2018,7,9,7,15,775.0,64.5,3.4,21.05,398.0,505.92,404.37
2018,7,9,7,30,801.0,68.0,3.3,21.9,448.0,562.02,447.03
2018,7,9,7,45,821.0,70.5,3.2,22.8,497.0,611.22,482.89
2018,7,9,8,0,841.0,73.0,3.1,23.7,546.0,663.1,518.15
2018,7,9,8,15,856.0,76.0,3.05,24.65,593.0,711.69,549.16
2018,7,9,8,30,871.0,79.0,3.0,25.6,640.0,759.4,578.73
2018,7,9,8,45,882.0,81.0,2.9,26.55,682.5,801.65,603.48
2018,7,9,9,0,893.0,83.0,2.8,27.5,725.0,842.25,626.49
2018,7,9,9,15,900.0,85.5,2.8,28.4,763.0,878.03,646.54
2018,7,9,9,30,907.0,88.0,2.8,29.3,801.0,911.5,664.75
2018,7,9,9,45,912.0,91.0,2.85,30.25,834.0,941.17,680.48
2018,7,9,10,0,917.0,94.0,2.9,31.2,867.0,968.08,694.29
2018,7,9,10,15,921.0,95.5,2.9,32.1,893.5,989.55,704.27
2018,7,9,10,30,925.0,97.0,2.9,33.0,920.0,1008.0,712.31
2018,7,9,10,45,928.0,98.0,2.95,33.85,940.5,1021.81,718.03
2018,7,9,11,0,931.0,99.0,3.0,34.7,961.0,1032.42,721.82
2018,7,9,11,15,933.5,100.0,3.05,35.15,975.5,1039.25,724.56
2018,7,9,11,30,936.0,101.0,3.1,35.6,990.0,1042.78,725.37
2018,7,9,11,45,937.0,101.5,3.2,36.1,996.5,1040.96,723.28
2018,7,9,12,0,938.0,102.0,3.3,36.6,1003.0,1035.83,719.27
2018,7,9,12,15,938.5,101.0,3.45,36.75,1002.5,1025.42,713.49
2018,7,9,12,30,939.0,100.0,3.6,36.9,1002.0,1011.8,705.77
2018,7,9,12,45,938.0,100.0,3.75,37.05,994.5,994.59,695.8
2018,7,9,13,0,937.0,100.0,3.9,37.2,987.0,974.33,683.9
2018,7,9,13,15,935.0,99.5,4.05,37.1,973.0,949.69,669.87
2018,7,9,13,30,933.0,99.0,4.2,37.0,959.0,922.22,653.93
2018,7,9,13,45,929.0,98.5,4.4,36.9,937.5,890.34,635.18
2018,7,9,14,0,925.0,98.0,4.6,36.8,916.0,856.01,614.58
2018,7,9,14,15,919.0,97.0,4.75,36.55,887.5,817.33,591.0
2018,7,9,14,30,913.0,96.0,4.9,36.3,859.0,776.67,566.02
2018,7,9,14,45,905.0,94.5,5.05,36.0,824.5,732.33,538.23
2018,7,9,15,0,897.0,93.0,5.2,35.7,790.0,686.57,508.56
2018,7,9,15,15,887.0,91.0,5.2,35.7,750.5,637.88,473.23
2018,7,9,15,30,877.0,89.0,5.2,35.7,711.0,588.39,436.47
2018,7,9,15,45,864.5,86.0,5.45,34.85,667.0,536.06,398.67
2018,7,9,16,0,852.0,83.0,5.7,34.0,623.0,483.64,359.2
2018,7,9,16,15,837.5,80.0,5.75,33.35,576.5,430.48,317.12
2018,7,9,16,30,823.0,77.0,5.8,32.7,530.0,377.88,274.12
2018,7,9,16,45,803.0,73.5,5.85,32.05,481.0,320.48,226.47
2018,7,9,17,0,783.0,70.0,5.9,31.4,432.0,267.88,181.68
2018,7,9,17,15,754.5,66.0,5.8,30.5,381.5,214.87,137.02
2018,7,9,17,30,726.0,62.0,5.7,29.6,331.0,164.81,96.08
2018,7,9,17,45,687.5,57.5,5.65,28.65,281.5,116.42,60.36
2018,7,9,18,0,649.0,53.0,5.6,27.7,232.0,72.4,34.57
2018,7,9,18,15,590.0,47.5,5.45,26.75,185.0,34.76,23.97
2018,7,9,18,30,531.0,42.0,5.3,25.8,138.0,29.52,19.35
2018,7,9,18,45,440.0,34.5,5.1,24.8,98.0,25.35,15.45
2018,7,9,19,0,349.0,27.0,4.9,23.8,58.0,20.95,9.92
2018,7,9,19,15,203.0,16.5,4.85,23.3,32.0,16.22,0.0
2018,7,9,19,30,57.0,6.0,4.8,22.8,6.0,5.9,0.0
2018,7,9,19,45,28.5,3.0,4.75,22.25,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,21.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.65,21.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,21.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,20.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,20.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,20.55,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,20.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,20.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,19.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,19.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,19.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,19.4,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,19.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.95,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,18.65,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,10,4,45,54.0,5.0,2.35,16.1,5.5,0.0,0.0
2018,7,10,5,0,108.0,10.0,2.7,16.4,11.0,19.05,0.0
2018,7,10,5,15,263.0,18.5,2.95,16.9,40.0,57.7,0.0
2018,7,10,5,30,418.0,27.0,3.2,17.4,69.0,113.13,65.52
2018,7,10,5,45,504.0,33.5,3.45,17.9,111.5,163.95,111.0
2018,7,10,6,0,590.0,40.0,3.7,18.4,154.0,223.84,163.34
2018,7,10,6,15,645.0,45.0,3.65,19.25,202.5,280.19,213.55
2018,7,10,6,30,700.0,50.0,3.6,20.1,251.0,341.82,267.08
2018,7,10,6,45,737.0,53.5,3.55,20.95,301.5,398.64,315.46
2018,7,10,7,0,774.0,57.0,3.5,21.8,352.0,458.3,364.28
2018,7,10,7,15,800.5,60.0,3.4,22.95,403.0,511.8,406.05
2018,7,10,7,30,827.0,63.0,3.3,24.1,454.0,568.64,448.46
2018,7,10,7,45,848.5,65.0,3.2,25.2,504.5,622.06,486.66
2018,7,10,8,0,870.0,67.0,3.1,26.3,555.0,675.66,521.96
2018,7,10,8,15,885.0,69.0,3.0,27.25,602.5,724.4,552.31
2018,7,10,8,30,900.0,71.0,2.9,28.2,650.0,772.2,581.14
2018,7,10,8,45,912.0,73.0,2.85,29.15,694.0,816.38,606.98
2018,7,10,9,0,924.0,75.0,2.8,30.1,738.0,858.91,631.09
2018,7,10,9,15,929.5,78.5,2.75,30.95,777.0,895.53,651.03
2018,7,10,9,30,935.0,82.0,2.7,31.8,816.0,929.65,668.99
2018,7,10,9,45,938.5,86.0,2.7,32.65,849.5,959.79,684.52
2018,7,10,10,0,942.0,90.0,2.7,33.5,883.0,987.01,698.03
2018,7,10,10,15,949.0,90.5,2.75,33.95,912.0,1010.81,710.9
2018,7,10,10,30,956.0,91.0,2.8,34.4,941.0,1031.62,721.91
2018,7,10,10,45,960.0,91.5,2.85,34.85,962.5,1046.33,729.2
2018,7,10,11,0,964.0,92.0,2.9,35.3,984.0,1057.74,734.58
2018,7,10,11,15,966.0,93.5,3.05,35.5,998.5,1064.82,739.06
2018,7,10,11,30,968.0,95.0,3.2,35.7,1013.0,1068.47,741.53
2018,7,10,11,45,969.5,95.0,3.3,35.9,1020.0,1066.62,740.31
2018,7,10,12,0,971.0,95.0,3.4,36.1,1027.0,1061.35,737.11
2018,7,10,12,15,969.5,95.5,3.6,36.0,1026.0,1050.23,732.05
2018,7,10,12,30,968.0,96.0,3.8,35.9,1025.0,1035.83,724.93
2018,7,10,12,45,964.0,96.5,3.95,35.85,1015.5,1015.82,713.77
2018,7,10,13,0,960.0,97.0,4.1,35.8,1006.0,992.77,700.64
2018,7,10,13,15,957.5,97.0,4.25,35.55,991.0,967.65,686.69
2018,7,10,13,30,955.0,97.0,4.4,35.3,976.0,939.66,670.73
2018,7,10,13,45,950.5,96.0,4.55,35.05,953.5,906.23,651.05
2018,7,10,14,0,946.0,95.0,4.7,34.8,931.0,870.31,629.5
2018,7,10,14,15,940.5,94.0,4.85,34.4,902.5,831.29,606.21
2018,7,10,14,30,935.0,93.0,5.0,34.0,874.0,790.2,581.18
2018,7,10,14,45,927.5,91.0,5.15,33.55,839.0,744.85,552.83
2018,7,10,15,0,920.0,89.0,5.3,33.1,804.0,697.99,522.66
2018,7,10,15,15,910.0,87.5,5.3,33.1,764.0,648.76,486.53
2018,7,10,15,30,900.0,86.0,5.3,33.1,724.0,598.66,448.9
2018,7,10,15,45,887.0,84.0,5.45,31.95,679.5,545.89,410.6
2018,7,10,16,0,874.0,82.0,5.6,30.8,635.0,493.02,370.6
2018,7,10,16,15,858.5,79.0,5.65,30.0,587.5,438.3,327.0
2018,7,10,16,30,843.0,76.0,5.7,29.2,540.0,384.21,282.43
2018,7,10,16,45,821.5,73.5,5.75,28.4,490.0,326.16,233.7
2018,7,10,17,0,800.0,71.0,5.8,27.6,440.0,273.03,187.92
2018,7,10,17,15,772.5,67.0,5.75,26.55,389.0,219.28,142.01
2018,7,10,17,30,745.0,63.0,5.7,25.5,338.0,168.38,99.76
2018,7,10,17,45,704.5,58.5,5.6,24.5,287.5,118.73,62.63
2018,7,10,18,0,664.0,54.0,5.5,23.5,237.0,73.7,35.98
2018,7,10,18,15,603.0,48.5,5.4,22.55,189.0,35.74,25.28
2018,7,10,18,30,542.0,43.0,5.3,21.6,141.0,30.44,20.53
2018,7,10,18,45,445.5,36.0,5.15,20.7,100.0,26.78,16.96
2018,7,10,19,0,349.0,29.0,5.0,19.8,59.0,22.99,11.58
2018,7,10,19,15,202.0,17.5,4.95,19.25,32.5,17.2,0.0
2018,7,10,19,30,55.0,6.0,4.9,18.7,6.0,5.9,0.0
2018,7,10,19,45,27.5,3.0,4.85,18.15,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,17.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,17.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,16.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,11,4,45,46.0,4.5,2.5,13.85,5.0,0.0,0.0
2018,7,11,5,0,92.0,9.0,2.6,14.1,10.0,16.58,0.0
2018,7,11,5,15,240.0,19.0,2.7,14.7,38.5,54.58,0.0
2018,7,11,5,30,388.0,29.0,2.8,15.3,67.0,110.36,64.51
2018,7,11,5,45,478.0,35.5,2.85,15.9,108.5,160.21,109.41
2018,7,11,6,0,568.0,42.0,2.9,16.5,150.0,218.73,160.5
2018,7,11,6,15,624.0,47.0,2.85,17.15,198.0,274.28,210.26
2018,7,11,6,30,680.0,52.0,2.8,17.8,246.0,335.21,263.51
2018,7,11,6,45,719.0,56.0,2.7,18.5,297.0,392.49,312.44
2018,7,11,7,0,758.0,60.0,2.6,19.2,348.0,452.83,361.94
2018,7,11,7,15,786.0,63.0,2.55,20.0,399.0,508.75,406.14
2018,7,11,7,30,814.0,66.0,2.5,20.8,450.0,563.46,447.75
2018,7,11,7,45,834.5,68.5,2.45,21.6,499.5,616.23,486.24
2018,7,11,8,0,855.0,71.0,2.4,22.4,549.0,669.11,522.16
2018,7,11,8,15,871.0,73.0,2.35,23.25,596.5,717.98,553.17
2018,7,11,8,30,887.0,75.0,2.3,24.1,644.0,766.02,582.77
2018,7,11,8,45,899.0,76.5,2.3,24.95,687.5,809.21,608.64
2018,7,11,9,0,911.0,78.0,2.3,25.8,731.0,850.77,632.9
