Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,10,0,632.0,120.0,0.9,13.9,407.0,568.5,455.19
2018,11,17,10,15,644.0,124.0,0.9,14.65,429.5,589.03,468.61
2018,11,17,10,30,656.0,128.0,0.9,15.4,452.0,607.44,480.33
2018,11,17,10,45,701.0,122.5,0.85,16.1,479.5,636.09,499.42
2018,11,17,11,0,746.0,117.0,0.8,16.8,507.0,662.48,516.34
2018,11,17,11,15,768.0,114.5,0.75,17.25,522.0,673.52,522.27
2018,11,17,11,30,790.0,112.0,0.7,17.7,537.0,681.64,526.18
2018,11,17,11,45,770.0,117.0,0.65,18.15,532.5,666.16,512.94
2018,11,17,12,0,750.0,122.0,0.6,18.6,528.0,648.17,498.23
2018,11,17,12,15,748.5,124.0,0.55,18.8,525.5,636.87,488.89
2018,11,17,12,30,747.0,126.0,0.5,19.0,523.0,622.94,477.54
2018,11,17,12,45,695.5,138.0,0.5,19.2,500.5,585.99,449.82
2018,11,17,13,0,644.0,150.0,0.5,19.4,478.0,548.69,421.83
2018,11,17,13,15,565.0,157.5,0.55,19.45,437.0,489.83,378.54
2018,11,17,13,30,486.0,165.0,0.6,19.5,396.0,435.98,338.26
2018,11,17,13,45,505.0,153.0,0.65,19.6,381.0,414.89,322.16
2018,11,17,14,0,524.0,141.0,0.7,19.7,366.0,391.17,303.11
2018,11,17,14,15,543.5,130.0,0.7,19.5,347.5,365.98,282.22
2018,11,17,14,30,563.0,119.0,0.7,19.3,329.0,338.0,258.27
2018,11,17,14,45,529.5,111.5,0.7,19.1,292.5,292.71,220.85
2018,11,17,15,0,496.0,104.0,0.7,18.9,256.0,249.4,184.47
2018,11,17,15,15,450.0,93.5,0.7,18.9,216.5,202.39,145.14
2018,11,17,15,30,404.0,83.0,0.7,18.9,177.0,159.21,109.21
2018,11,17,15,45,341.5,70.0,0.8,17.3,138.0,115.4,75.05
2018,11,17,16,0,279.0,57.0,0.9,15.7,99.0,77.72,47.33
2018,11,17,16,15,199.0,40.5,1.0,14.95,65.5,42.52,23.52
2018,11,17,16,30,119.0,24.0,1.1,14.2,32.0,18.85,2.06
2018,11,17,16,45,62.0,12.5,1.15,13.45,16.5,12.29,0.0
2018,11,17,17,0,5.0,1.0,1.2,12.7,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.2,12.2,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,18,6,45,16.5,4.0,0.9,6.65,4.5,0.0,0.0
2018,11,18,7,0,33.0,8.0,0.9,6.7,9.0,16.47,0.0
2018,11,18,7,15,108.0,25.0,0.9,7.1,35.0,68.6,11.9
2018,11,18,7,30,183.0,42.0,0.9,7.5,61.0,130.0,95.83
2018,11,18,7,45,254.5,58.5,0.9,7.95,98.5,183.6,145.41
2018,11,18,8,0,326.0,75.0,0.9,8.4,136.0,242.9,197.25
2018,11,18,8,15,363.5,86.0,0.8,8.85,170.0,284.72,233.78
2018,11,18,8,30,401.0,97.0,0.7,9.3,204.0,328.49,270.66
2018,11,18,8,45,449.0,105.0,0.6,9.8,242.5,375.96,309.14
2018,11,18,9,0,497.0,113.0,0.5,10.3,281.0,425.17,347.52
2018,11,18,9,15,552.5,116.5,0.5,10.9,322.0,474.9,385.7
2018,11,18,9,30,608.0,120.0,0.5,11.5,363.0,528.29,425.48
2018,11,18,9,45,639.5,120.0,0.45,12.1,392.5,560.9,448.16
2018,11,18,10,0,671.0,120.0,0.4,12.7,422.0,592.26,469.51
2018,11,18,10,15,701.0,120.0,0.6,13.35,450.5,621.06,491.47
2018,11,18,10,30,731.0,120.0,0.8,14.0,479.0,647.98,511.8
2018,11,18,10,45,752.0,119.5,1.0,14.65,499.5,665.91,525.31
2018,11,18,11,0,773.0,119.0,1.2,15.3,520.0,681.25,536.78
2018,11,18,11,15,781.0,118.5,1.3,15.8,530.0,684.77,538.82
2018,11,18,11,30,789.0,118.0,1.4,16.3,540.0,685.37,538.8
2018,11,18,11,45,793.5,117.5,1.5,16.8,543.0,680.61,534.81
2018,11,18,12,0,798.0,117.0,1.6,17.3,546.0,672.89,528.62
2018,11,18,12,15,760.5,126.5,1.55,17.55,532.0,645.46,506.8
2018,11,18,12,30,723.0,136.0,1.5,17.8,518.0,616.31,483.81
2018,11,18,12,45,675.0,146.0,1.45,18.05,496.0,579.91,455.31
2018,11,18,13,0,627.0,156.0,1.4,18.3,474.0,543.15,426.39
2018,11,18,13,15,623.0,151.0,1.25,18.4,456.5,516.42,404.92
2018,11,18,13,30,619.0,146.0,1.1,18.5,439.0,488.02,381.79
2018,11,18,13,45,610.0,140.0,0.95,18.55,415.0,454.59,354.59
2018,11,18,14,0,601.0,134.0,0.8,18.6,391.0,418.58,325.0
2018,11,18,14,15,578.0,127.5,0.65,18.5,359.0,377.01,290.88
2018,11,18,14,30,555.0,121.0,0.5,18.4,327.0,335.94,256.6
2018,11,18,14,45,523.5,112.5,0.3,18.3,290.5,290.78,218.58
2018,11,18,15,0,492.0,104.0,0.1,18.2,254.0,247.44,181.71
2018,11,18,15,15,446.0,94.0,0.1,18.2,215.0,201.23,143.45
2018,11,18,15,30,400.0,84.0,0.1,18.2,176.0,158.82,108.53
2018,11,18,15,45,299.5,70.5,0.35,16.95,131.0,109.45,71.85
2018,11,18,16,0,199.0,57.0,0.6,15.7,86.0,70.53,44.6
2018,11,18,16,15,123.5,39.5,0.7,15.1,55.5,39.47,22.79
2018,11,18,16,30,48.0,22.0,0.8,14.5,25.0,19.52,0.93
2018,11,18,16,45,26.5,11.5,0.9,13.9,13.0,11.3,0.0
2018,11,18,17,0,5.0,1.0,1.0,13.3,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.0,13.0,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,19,6,45,5.0,3.0,1.25,6.15,3.0,0.0,0.0
2018,11,19,7,0,10.0,6.0,1.2,6.2,6.0,8.48,0.0
2018,11,19,7,15,6.5,20.0,1.3,7.0,20.0,23.63,0.0
2018,11,19,7,30,3.0,34.0,1.4,7.8,34.0,36.78,23.8
2018,11,19,7,45,13.0,50.5,1.5,8.6,52.5,58.11,43.42
2018,11,19,8,0,23.0,67.0,1.6,9.4,71.0,83.88,66.04
2018,11,19,8,15,55.0,84.0,1.7,10.05,97.5,117.81,95.5
2018,11,19,8,30,87.0,101.0,1.8,10.7,124.0,160.1,131.76
2018,11,19,8,45,67.0,114.0,1.95,11.4,133.5,158.94,130.65
2018,11,19,9,0,47.0,127.0,2.1,12.1,143.0,162.7,133.33
2018,11,19,9,15,149.0,141.5,2.1,12.8,199.0,246.68,204.13
2018,11,19,9,30,251.0,156.0,2.1,13.5,255.0,336.27,277.38
2018,11,19,9,45,325.5,158.5,2.1,14.2,297.5,390.38,320.45
2018,11,19,10,0,400.0,161.0,2.1,14.9,340.0,454.71,370.55
2018,11,19,10,15,494.5,150.0,2.0,15.45,383.0,510.28,413.31
2018,11,19,10,30,589.0,139.0,1.9,16.0,426.0,569.64,457.8
2018,11,19,10,45,664.5,126.5,1.85,16.55,460.5,611.2,488.05
2018,11,19,11,0,740.0,114.0,1.8,17.1,495.0,650.65,516.25
2018,11,19,11,15,632.5,143.0,1.7,17.45,473.0,606.58,479.98
2018,11,19,11,30,525.0,172.0,1.6,17.8,451.0,557.19,440.41
2018,11,19,11,45,536.0,169.0,1.55,18.2,454.5,555.97,438.85
2018,11,19,12,0,547.0,166.0,1.5,18.6,458.0,552.62,435.28
2018,11,19,12,15,550.5,163.0,1.4,18.75,454.5,542.16,426.46
2018,11,19,12,30,554.0,160.0,1.3,18.9,451.0,529.68,416.12
2018,11,19,12,45,585.5,147.0,1.25,19.1,448.0,524.39,411.61
2018,11,19,13,0,617.0,134.0,1.2,19.3,445.0,513.35,402.59
2018,11,19,13,15,518.0,151.0,1.15,19.3,405.0,454.21,356.51
2018,11,19,13,30,419.0,168.0,1.1,19.3,365.0,401.5,315.21
2018,11,19,13,45,375.5,165.0,1.05,19.35,334.0,357.13,280.43
2018,11,19,14,0,332.0,162.0,1.0,19.4,303.0,319.0,249.99
2018,11,19,14,15,266.0,152.5,0.85,19.15,260.0,267.24,208.9
2018,11,19,14,30,200.0,143.0,0.7,18.9,217.0,220.25,171.52
2018,11,19,14,45,214.5,129.5,0.6,18.7,201.0,201.51,155.39
2018,11,19,15,0,229.0,116.0,0.5,18.5,185.0,181.15,137.26
2018,11,19,15,15,201.0,101.0,0.5,18.5,155.0,147.44,109.31
2018,11,19,15,30,173.0,86.0,0.5,18.5,125.0,116.27,83.62
2018,11,19,15,45,146.0,69.5,0.5,17.85,97.5,86.53,59.64
2018,11,19,16,0,119.0,53.0,0.5,17.2,70.0,59.6,38.58
2018,11,19,16,15,83.5,37.0,0.45,16.95,47.0,35.73,20.49
2018,11,19,16,30,48.0,21.0,0.4,16.7,24.0,18.69,0.0
2018,11,19,16,45,24.0,10.5,0.4,16.4,12.0,10.32,0.0
2018,11,19,17,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,19,17,15,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,8.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,8.45,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,20,6,45,40.5,4.5,0.75,7.05,5.0,0.0,0.0
2018,11,20,7,0,81.0,9.0,0.8,6.8,10.0,29.54,0.0
2018,11,20,7,15,219.0,20.5,0.85,7.35,38.5,98.33,0.0
2018,11,20,7,30,357.0,32.0,0.9,7.9,67.0,176.35,125.93
2018,11,20,7,45,427.5,41.5,0.9,8.45,104.0,229.3,179.25
2018,11,20,8,0,498.0,51.0,0.9,9.0,141.0,287.45,231.12
2018,11,20,8,15,559.0,57.0,0.9,9.6,182.5,341.68,278.37
2018,11,20,8,30,620.0,63.0,0.9,10.2,224.0,398.88,326.45
2018,11,20,8,45,662.0,66.5,0.9,10.8,263.5,445.43,364.6
2018,11,20,9,0,704.0,70.0,0.9,11.4,303.0,492.63,401.96
2018,11,20,9,15,719.0,76.5,0.8,12.15,337.0,527.63,427.53
2018,11,20,9,30,734.0,83.0,0.7,12.9,371.0,561.04,450.85
2018,11,20,9,45,730.0,92.0,0.6,13.65,397.0,583.41,464.85
2018,11,20,10,0,726.0,101.0,0.5,14.4,423.0,603.0,476.26
2018,11,20,10,15,740.5,103.0,0.5,15.2,446.5,624.23,489.91
2018,11,20,10,30,755.0,105.0,0.5,16.0,470.0,643.13,501.56
2018,11,20,10,45,752.5,109.0,0.55,16.75,483.5,650.14,505.13
2018,11,20,11,0,750.0,113.0,0.6,17.5,497.0,654.32,506.77
2018,11,20,11,15,655.5,137.5,0.8,18.2,477.5,614.76,477.7
2018,11,20,11,30,561.0,162.0,1.0,18.9,458.0,569.52,444.25
2018,11,20,11,45,579.0,156.5,1.2,19.6,463.0,570.09,445.43
2018,11,20,12,0,597.0,151.0,1.4,20.3,468.0,571.3,446.29
2018,11,20,12,15,565.0,158.0,1.45,20.55,455.5,544.9,425.96
2018,11,20,12,30,533.0,165.0,1.5,20.8,443.0,520.42,407.04
2018,11,20,12,45,530.0,161.0,1.55,21.1,432.0,501.36,392.38
2018,11,20,13,0,527.0,157.0,1.6,21.4,421.0,480.71,376.27
2018,11,20,13,15,519.5,151.5,1.6,21.4,403.0,454.49,355.96
2018,11,20,13,30,512.0,146.0,1.6,21.4,385.0,427.17,334.49
2018,11,20,13,45,469.5,145.0,1.55,21.4,354.5,386.2,301.99
2018,11,20,14,0,427.0,144.0,1.5,21.4,324.0,346.85,270.46
2018,11,20,14,15,477.0,122.5,1.3,21.15,309.0,327.65,253.69
2018,11,20,14,30,527.0,101.0,1.1,20.9,294.0,305.02,233.06
2018,11,20,14,45,531.5,89.5,0.9,20.65,266.5,270.31,202.57
2018,11,20,15,0,536.0,78.0,0.7,20.4,239.0,234.21,170.31
2018,11,20,15,15,513.0,69.5,0.7,20.4,205.0,193.18,134.68
2018,11,20,15,30,490.0,61.0,0.7,20.4,171.0,153.62,100.5
2018,11,20,15,45,406.5,52.0,0.75,19.15,130.0,106.82,64.66
2018,11,20,16,0,323.0,43.0,0.8,17.9,89.0,68.2,37.51
2018,11,20,16,15,244.0,32.5,0.85,17.35,60.5,36.29,17.35
2018,11,20,16,30,165.0,22.0,0.9,16.8,32.0,17.31,0.0
2018,11,20,16,45,82.5,11.0,0.95,16.3,16.0,10.81,0.0
2018,11,20,17,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,6,45,9.5,1.5,1.65,11.65,1.5,0.0,0.0
2018,11,21,7,0,19.0,3.0,1.7,11.7,3.0,7.75,0.0
2018,11,21,7,15,9.5,5.5,1.85,12.1,5.5,8.58,0.0
2018,11,21,7,30,0.0,8.0,2.0,12.5,8.0,7.71,0.27
2018,11,21,7,45,0.0,11.0,2.1,12.9,11.0,10.6,3.18
2018,11,21,8,0,0.0,14.0,2.2,13.3,14.0,13.5,5.8
2018,11,21,8,15,0.0,15.0,2.3,13.55,15.0,14.46,6.72
2018,11,21,8,30,0.0,16.0,2.4,13.8,16.0,15.43,7.59
2018,11,21,8,45,0.0,17.5,2.5,14.0,17.5,16.88,8.85
2018,11,21,9,0,0.0,19.0,2.6,14.2,19.0,18.33,10.08
2018,11,21,9,15,0.0,19.0,2.8,14.6,19.0,18.33,10.05
2018,11,21,9,30,0.0,19.0,3.0,15.0,19.0,18.33,10.01
2018,11,21,9,45,0.0,34.5,3.2,15.4,34.5,33.31,22.68
2018,11,21,10,0,0.0,50.0,3.4,15.8,50.0,48.31,35.23
2018,11,21,10,15,0.0,76.0,3.65,16.3,76.0,73.49,56.17
2018,11,21,10,30,0.0,102.0,3.9,16.8,102.0,99.41,77.46
2018,11,21,10,45,36.5,141.5,4.15,17.3,160.0,169.36,135.66
2018,11,21,11,0,73.0,181.0,4.4,17.8,218.0,236.88,190.74
2018,11,21,11,15,50.5,182.0,4.5,18.0,208.0,221.75,177.55
2018,11,21,11,30,28.0,183.0,4.6,18.2,198.0,206.6,164.54
2018,11,21,11,45,17.5,151.0,4.7,18.4,160.5,160.36,126.81
2018,11,21,12,0,7.0,119.0,4.8,18.6,123.0,120.66,94.18
2018,11,21,12,15,4.0,96.0,4.7,18.5,98.5,95.65,73.7
2018,11,21,12,30,1.0,73.0,4.6,18.4,74.0,71.22,53.57
2018,11,21,12,45,6.0,80.0,4.5,18.35,83.0,81.03,61.85
2018,11,21,13,0,11.0,87.0,4.4,18.3,92.0,90.61,69.9
2018,11,21,13,15,5.5,64.5,4.2,18.15,67.0,65.41,49.04
2018,11,21,13,30,0.0,42.0,4.0,18.0,42.0,40.57,28.36
2018,11,21,13,45,0.0,38.0,3.75,17.8,38.0,36.7,25.21
2018,11,21,14,0,0.0,34.0,3.5,17.6,34.0,32.83,22.03
2018,11,21,14,15,10.5,40.0,3.3,17.45,44.0,43.35,30.91
2018,11,21,14,30,21.0,46.0,3.1,17.3,54.0,52.71,38.67
2018,11,21,14,45,35.0,54.0,2.9,17.1,65.5,64.24,48.01
2018,11,21,15,0,49.0,62.0,2.7,16.9,77.0,75.17,56.56
2018,11,21,15,15,32.5,64.5,2.7,16.9,74.0,70.35,52.59
2018,11,21,15,30,16.0,67.0,2.7,16.9,71.0,67.67,50.56
2018,11,21,15,45,13.0,52.5,2.35,16.4,55.0,52.24,37.47
2018,11,21,16,0,10.0,38.0,2.0,15.9,39.0,37.28,24.72
2018,11,21,16,15,14.0,25.0,1.85,15.4,26.0,24.45,13.08
2018,11,21,16,30,18.0,12.0,1.7,14.9,13.0,11.2,0.0
2018,11,21,16,45,9.0,6.0,1.55,14.4,6.5,5.9,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,6,45,41.5,4.5,1.5,9.9,4.5,0.0,0.0
2018,11,22,7,0,83.0,9.0,1.5,9.9,9.0,29.63,0.0
2018,11,22,7,15,231.5,19.0,1.75,10.7,36.0,97.81,0.0
2018,11,22,7,30,380.0,29.0,2.0,11.5,63.0,179.0,121.61
2018,11,22,7,45,474.0,35.5,2.25,12.3,102.0,237.81,182.81
2018,11,22,8,0,568.0,42.0,2.5,13.1,141.0,300.33,238.78
2018,11,22,8,15,625.5,46.0,2.65,13.5,182.0,353.21,286.15
2018,11,22,8,30,683.0,50.0,2.8,13.9,223.0,408.49,334.18
2018,11,22,8,45,720.5,53.0,2.95,14.3,262.0,454.03,373.15
2018,11,22,9,0,758.0,56.0,3.1,14.7,301.0,499.77,411.14
2018,11,22,9,15,764.0,62.0,3.2,15.1,332.5,530.41,435.94
2018,11,22,9,30,770.0,68.0,3.3,15.5,364.0,558.85,458.34
2018,11,22,9,45,759.5,75.5,3.4,15.85,387.0,576.27,471.56
2018,11,22,10,0,749.0,83.0,3.5,16.2,410.0,590.59,482.06
2018,11,22,10,15,735.0,91.5,3.6,16.55,427.0,603.12,490.78
2018,11,22,10,30,721.0,100.0,3.7,16.9,444.0,610.3,495.3
2018,11,22,10,45,630.5,127.5,3.75,17.2,436.0,583.55,472.44
2018,11,22,11,0,540.0,155.0,3.8,17.5,428.0,549.51,444.11
2018,11,22,11,15,625.0,135.5,3.9,17.7,457.0,588.29,474.96
2018,11,22,11,30,710.0,116.0,4.0,17.9,486.0,621.15,500.69
2018,11,22,11,45,766.0,100.0,4.1,18.05,500.5,632.74,509.88
2018,11,22,12,0,822.0,84.0,4.2,18.2,515.0,642.87,517.84
2018,11,22,12,15,687.5,119.0,4.3,18.25,477.0,582.82,469.6
2018,11,22,12,30,553.0,154.0,4.4,18.3,439.0,518.9,418.35
2018,11,22,12,45,445.5,174.5,4.55,18.35,400.5,462.05,372.64
2018,11,22,13,0,338.0,195.0,4.7,18.4,362.0,403.24,324.98
2018,11,22,13,15,280.0,194.0,4.8,18.25,328.5,359.26,289.6
2018,11,22,13,30,222.0,193.0,4.9,18.1,295.0,313.89,252.84
2018,11,22,13,45,192.5,181.0,5.0,17.95,266.0,278.55,224.18
2018,11,22,14,0,163.0,169.0,5.1,17.8,237.0,244.9,196.65
2018,11,22,14,15,125.5,151.0,5.1,17.55,201.0,203.78,162.99
2018,11,22,14,30,88.0,133.0,5.1,17.3,165.0,165.61,131.68
2018,11,22,14,45,69.5,117.0,5.1,17.0,140.5,137.45,108.39
2018,11,22,15,0,51.0,101.0,5.1,16.7,116.0,112.86,88.03
2018,11,22,15,15,34.0,82.0,5.1,16.7,91.5,87.53,66.95
2018,11,22,15,30,17.0,63.0,5.1,16.7,67.0,64.04,47.52
2018,11,22,15,45,9.5,49.5,4.6,15.8,51.5,48.93,34.92
2018,11,22,16,0,2.0,36.0,4.1,14.9,36.0,34.84,23.08
2018,11,22,16,15,6.0,23.0,3.9,14.55,23.5,22.41,11.58
2018,11,22,16,30,10.0,10.0,3.7,14.2,11.0,9.72,0.0
2018,11,22,16,45,5.0,5.0,3.55,13.8,5.5,4.91,0.0
2018,11,22,17,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.0,1.45,12.8,1.0,0.0,0.0
2018,11,23,7,0,0.0,2.0,1.5,12.9,2.0,1.97,0.0
2018,11,23,7,15,0.0,9.5,1.65,13.15,9.5,9.16,0.0
2018,11,23,7,30,0.0,17.0,1.8,13.4,17.0,16.4,6.4
2018,11,23,7,45,0.0,28.5,1.95,13.6,28.5,27.52,17.08
2018,11,23,8,0,0.0,40.0,2.1,13.8,40.0,38.76,27.02
2018,11,23,8,15,0.0,46.5,2.25,14.0,46.5,44.93,32.54
2018,11,23,8,30,0.0,53.0,2.4,14.2,53.0,51.21,38.05
2018,11,23,8,45,0.0,43.5,2.55,14.35,43.5,42.01,30.29
2018,11,23,9,0,0.0,34.0,2.7,14.5,34.0,32.82,22.45
2018,11,23,9,15,5.0,64.5,2.9,14.75,66.5,65.25,50.05
2018,11,23,9,30,10.0,95.0,3.1,15.0,99.0,99.41,78.75
2018,11,23,9,45,5.0,73.5,3.3,15.25,75.5,74.2,57.3
2018,11,23,10,0,0.0,52.0,3.5,15.5,52.0,50.24,36.9
2018,11,23,10,15,0.0,69.0,3.7,15.8,69.0,66.71,50.63
2018,11,23,10,30,0.0,86.0,3.9,16.1,86.0,83.28,64.31
2018,11,23,10,45,0.0,80.0,4.1,16.35,80.0,77.37,59.24
2018,11,23,11,0,0.0,74.0,4.3,16.6,74.0,71.56,54.3
2018,11,23,11,15,0.0,78.5,4.45,16.7,78.5,75.92,57.87
2018,11,23,11,30,0.0,83.0,4.6,16.8,83.0,80.28,61.43
2018,11,23,11,45,0.0,75.5,4.7,16.9,75.5,73.02,55.36
2018,11,23,12,0,0.0,68.0,4.8,17.0,68.0,65.75,49.31
2018,11,23,12,15,0.5,79.0,4.75,16.9,79.5,76.73,58.48
2018,11,23,12,30,1.0,90.0,4.7,16.8,91.0,87.75,67.67
2018,11,23,12,45,7.5,90.5,4.6,16.75,94.5,92.16,71.53
2018,11,23,13,0,14.0,91.0,4.5,16.7,98.0,98.02,76.57
2018,11,23,13,15,8.0,71.5,4.55,16.75,75.5,73.55,56.16
2018,11,23,13,30,2.0,52.0,4.6,16.8,53.0,51.29,37.53
2018,11,23,13,45,6.0,58.0,4.6,16.8,60.5,58.98,44.07
2018,11,23,14,0,10.0,64.0,4.6,16.8,68.0,66.38,50.32
2018,11,23,14,15,16.0,73.5,4.55,16.75,79.5,78.56,60.53
2018,11,23,14,30,22.0,83.0,4.5,16.7,91.0,89.42,69.52
2018,11,23,14,45,11.0,52.0,4.45,16.6,56.0,54.3,40.14
2018,11,23,15,0,0.0,21.0,4.4,16.5,21.0,20.26,11.57
2018,11,23,15,15,0.0,15.5,4.4,16.5,15.5,14.95,7.04
2018,11,23,15,30,0.0,10.0,4.4,16.5,10.0,9.64,2.49
2018,11,23,15,45,0.0,8.0,4.25,16.2,8.0,7.71,0.81
2018,11,23,16,0,0.0,6.0,4.1,15.9,6.0,5.78,0.0
2018,11,23,16,15,0.0,4.0,4.05,15.8,4.0,3.85,0.0
2018,11,23,16,30,0.0,2.0,4.0,15.7,2.0,1.93,0.0
2018,11,23,16,45,0.0,1.0,3.95,15.55,1.0,0.98,0.0
2018,11,23,17,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,24,6,45,31.0,3.0,2.05,12.7,3.0,0.0,0.0
2018,11,24,7,0,62.0,6.0,2.1,12.7,6.0,21.11,0.0
2018,11,24,7,15,221.0,16.0,2.35,13.2,32.0,79.31,0.0
2018,11,24,7,30,380.0,26.0,2.6,13.7,58.0,172.78,109.79
2018,11,24,7,45,474.5,31.5,2.85,14.15,95.5,227.23,172.07
2018,11,24,8,0,569.0,37.0,3.1,14.6,133.0,291.98,230.28
2018,11,24,8,15,626.5,41.5,3.1,14.85,173.5,344.83,277.76
2018,11,24,8,30,684.0,46.0,3.1,15.1,214.0,400.28,326.03
2018,11,24,8,45,704.0,50.5,3.1,15.4,249.0,438.21,358.93
2018,11,24,9,0,724.0,55.0,3.1,15.7,284.0,475.35,390.03
2018,11,24,9,15,608.0,81.5,3.05,16.05,289.0,460.62,377.86
2018,11,24,9,30,492.0,108.0,3.0,16.4,294.0,431.17,353.48
2018,11,24,9,45,443.5,129.5,2.95,16.75,307.5,434.91,355.34
2018,11,24,10,0,395.0,151.0,2.9,17.1,321.0,434.8,353.67
2018,11,24,10,15,331.0,164.5,2.9,17.45,312.0,404.17,328.14
2018,11,24,10,30,267.0,178.0,2.9,17.8,303.0,379.07,306.7
2018,11,24,10,45,232.5,195.5,2.85,18.2,307.5,376.17,302.85
2018,11,24,11,0,198.0,213.0,2.8,18.6,312.0,364.36,292.05
2018,11,24,11,15,208.0,219.5,2.7,18.8,325.0,377.02,301.49
2018,11,24,11,30,218.0,226.0,2.6,19.0,338.0,388.89,310.14
2018,11,24,11,45,288.0,215.0,2.55,19.2,364.0,427.28,340.47
2018,11,24,12,0,358.0,204.0,2.5,19.4,390.0,456.56,363.34
2018,11,24,12,15,431.0,184.5,2.45,19.45,406.0,482.23,383.43
2018,11,24,12,30,504.0,165.0,2.4,19.5,422.0,497.81,395.65
2018,11,24,12,45,609.0,134.0,2.35,19.55,437.0,518.84,412.11
2018,11,24,13,0,714.0,103.0,2.3,19.6,452.0,530.52,420.92
2018,11,24,13,15,755.0,90.0,2.3,19.55,446.0,517.57,410.25
2018,11,24,13,30,796.0,77.0,2.3,19.5,440.0,501.09,396.44
2018,11,24,13,45,717.0,88.5,2.25,19.45,401.0,447.41,353.1
2018,11,24,14,0,638.0,100.0,2.2,19.4,362.0,396.43,311.6
2018,11,24,14,15,592.5,97.5,2.15,19.2,326.0,348.88,272.48
2018,11,24,14,30,547.0,95.0,2.1,19.0,290.0,303.5,234.47
2018,11,24,14,45,483.5,92.5,2.05,18.8,251.0,253.45,192.67
2018,11,24,15,0,420.0,90.0,2.0,18.6,212.0,209.61,155.82
2018,11,24,15,15,480.0,71.5,2.0,18.6,191.0,185.16,130.81
2018,11,24,15,30,540.0,53.0,2.0,18.6,170.0,153.07,98.97
2018,11,24,15,45,494.5,46.0,1.5,17.3,135.0,111.43,65.12
2018,11,24,16,0,449.0,39.0,1.0,16.0,100.0,73.89,37.65
2018,11,24,16,15,337.5,30.0,1.0,15.35,66.5,36.68,15.76
2018,11,24,16,30,226.0,21.0,1.0,14.7,33.0,17.28,0.0
2018,11,24,16,45,113.0,10.5,1.0,14.0,16.5,10.32,0.0
2018,11,24,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,6,45,27.0,3.0,1.05,9.1,3.0,0.0,0.0
2018,11,25,7,0,54.0,6.0,1.1,9.0,6.0,5.9,0.0
2018,11,25,7,15,207.0,16.5,1.2,9.55,31.0,75.22,0.0
2018,11,25,7,30,360.0,27.0,1.3,10.1,56.0,165.17,101.98
2018,11,25,7,45,446.0,34.5,1.35,10.7,93.0,222.24,169.06
2018,11,25,8,0,532.0,42.0,1.4,11.3,130.0,283.92,224.71
2018,11,25,8,15,573.0,48.0,1.5,11.85,166.5,329.25,265.83
2018,11,25,8,30,614.0,54.0,1.6,12.4,203.0,376.2,306.92
2018,11,25,8,45,646.0,60.5,1.65,12.95,241.0,420.25,344.18
2018,11,25,9,0,678.0,67.0,1.7,13.5,279.0,464.45,380.28
2018,11,25,9,15,743.5,63.5,1.8,14.05,321.0,513.67,419.82
2018,11,25,9,30,809.0,60.0,1.9,14.6,363.0,566.29,460.9
2018,11,25,9,45,824.5,62.0,2.0,15.15,392.5,594.53,482.17
2018,11,25,10,0,840.0,64.0,2.1,15.7,422.0,616.63,498.61
2018,11,25,10,15,851.0,65.5,2.15,16.1,445.5,636.76,513.15
2018,11,25,10,30,862.0,67.0,2.2,16.5,469.0,654.21,525.2
2018,11,25,10,45,869.5,67.5,2.2,16.95,486.0,665.31,531.84
2018,11,25,11,0,877.0,68.0,2.2,17.4,503.0,673.41,536.36
2018,11,25,11,15,881.0,69.0,2.2,17.75,513.0,676.63,537.58
2018,11,25,11,30,885.0,70.0,2.2,18.1,523.0,676.69,536.63
2018,11,25,11,45,886.0,70.0,2.2,18.45,525.5,670.43,531.19
2018,11,25,12,0,887.0,70.0,2.2,18.8,528.0,661.04,523.28
2018,11,25,12,15,887.5,69.0,2.2,18.95,523.5,647.1,512.15
2018,11,25,12,30,888.0,68.0,2.2,19.1,519.0,630.13,498.65
2018,11,25,12,45,885.5,66.5,2.15,19.25,507.0,607.83,480.76
2018,11,25,13,0,883.0,65.0,2.1,19.4,495.0,582.77,460.55
2018,11,25,13,15,874.5,64.0,2.0,19.4,475.5,552.33,435.96
2018,11,25,13,30,866.0,63.0,1.9,19.4,456.0,519.72,409.28
2018,11,25,13,45,853.5,61.0,1.85,19.45,429.5,482.12,378.38
2018,11,25,14,0,841.0,59.0,1.8,19.5,403.0,443.04,345.61
2018,11,25,14,15,822.0,57.5,1.75,19.35,371.5,400.55,309.65
2018,11,25,14,30,803.0,56.0,1.7,19.2,340.0,357.77,272.54
2018,11,25,14,45,776.0,53.5,1.65,19.05,303.5,310.63,231.28
2018,11,25,15,0,749.0,51.0,1.6,18.9,267.0,264.27,189.96
2018,11,25,15,15,599.5,55.5,1.6,18.9,212.0,196.79,135.57
2018,11,25,15,30,450.0,60.0,1.6,18.9,157.0,142.92,94.02
2018,11,25,15,45,266.0,53.5,1.15,17.8,107.5,86.95,54.71
2018,11,25,16,0,82.0,47.0,0.7,16.7,58.0,50.95,32.87
2018,11,25,16,15,108.0,32.0,0.7,16.45,41.0,31.72,16.23
2018,11,25,16,30,134.0,17.0,0.7,16.2,24.0,13.27,0.0
2018,11,25,16,45,67.0,8.5,0.7,15.9,12.0,8.36,0.0
2018,11,25,17,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,26,6,45,10.0,2.0,1.15,7.3,2.0,0.0,0.0
2018,11,26,7,0,20.0,4.0,1.1,7.4,4.0,0.0,0.0
2018,11,26,7,15,11.0,15.0,1.25,8.15,15.0,17.85,0.0
2018,11,26,7,30,2.0,26.0,1.4,8.9,26.0,27.61,12.77
2018,11,26,7,45,10.5,41.5,1.5,9.7,43.0,47.56,33.61
2018,11,26,8,0,19.0,57.0,1.6,10.5,60.0,70.99,54.35
2018,11,26,8,15,29.5,73.0,1.55,11.0,79.5,93.39,74.0
2018,11,26,8,30,40.0,89.0,1.5,11.5,99.0,116.38,93.92
2018,11,26,8,45,30.0,101.0,1.5,12.0,109.0,124.36,100.73
2018,11,26,9,0,20.0,113.0,1.5,12.5,119.0,126.43,102.28
2018,11,26,9,15,107.5,128.0,1.55,13.15,167.0,205.1,168.78
2018,11,26,9,30,195.0,143.0,1.6,13.8,215.0,275.93,227.26
2018,11,26,9,45,269.5,150.0,1.6,14.45,259.0,340.22,278.93
2018,11,26,10,0,344.0,157.0,1.6,15.1,303.0,399.01,325.17
2018,11,26,10,15,397.5,158.0,1.6,15.55,335.5,446.73,361.79
2018,11,26,10,30,451.0,159.0,1.6,16.0,368.0,486.36,391.76
2018,11,26,10,45,379.5,179.5,1.55,16.5,360.0,455.37,365.44
2018,11,26,11,0,308.0,200.0,1.5,17.0,352.0,430.44,343.98
2018,11,26,11,15,249.0,210.0,1.5,17.3,334.5,400.53,319.44
2018,11,26,11,30,190.0,220.0,1.5,17.6,317.0,362.77,288.86
2018,11,26,11,45,207.0,218.0,1.5,17.9,324.0,369.18,293.86
2018,11,26,12,0,224.0,216.0,1.5,18.2,331.0,374.65,297.85
2018,11,26,12,15,284.5,208.0,1.5,18.5,352.5,406.3,322.48
2018,11,26,12,30,345.0,200.0,1.5,18.8,374.0,428.74,339.61
2018,11,26,12,45,348.0,193.0,1.55,19.1,365.0,414.47,328.15
2018,11,26,13,0,351.0,186.0,1.6,19.4,356.0,399.02,315.88
2018,11,26,13,15,341.5,177.5,1.55,19.25,337.5,373.97,296.25
2018,11,26,13,30,332.0,169.0,1.5,19.1,319.0,348.54,276.12
2018,11,26,13,45,349.5,158.0,1.45,19.0,307.5,333.33,263.65
2018,11,26,14,0,367.0,147.0,1.4,18.9,296.0,319.36,251.59
2018,11,26,14,15,438.5,120.5,1.25,18.4,285.0,305.98,239.39
2018,11,26,14,30,510.0,94.0,1.1,17.9,274.0,287.66,221.96
2018,11,26,14,45,486.5,88.5,0.95,17.4,245.0,250.87,190.18
2018,11,26,15,0,463.0,83.0,0.8,16.9,216.0,214.0,158.04
2018,11,26,15,15,311.5,72.5,0.8,16.9,156.0,145.12,104.11
2018,11,26,15,30,160.0,62.0,0.8,16.9,96.0,89.92,62.88
2018,11,26,15,45,162.5,48.0,0.8,16.1,76.0,67.82,43.81
2018,11,26,16,0,165.0,34.0,0.8,15.3,56.0,44.89,24.97
2018,11,26,16,15,149.5,26.5,0.85,15.0,41.0,27.13,11.99
2018,11,26,16,30,134.0,19.0,0.9,14.7,26.0,14.97,0.0
2018,11,26,16,45,67.0,9.5,0.9,14.4,13.0,9.34,0.0
2018,11,26,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.1,8.75,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.1,8.9,3.0,0.0,0.0
2018,11,27,7,15,8.5,7.5,1.05,9.3,7.5,9.75,0.0
2018,11,27,7,30,0.0,12.0,1.0,9.7,12.0,11.57,1.63
2018,11,27,7,45,0.0,18.5,0.95,10.05,18.5,17.85,9.11
2018,11,27,8,0,0.0,25.0,0.9,10.4,25.0,24.12,14.9
2018,11,27,8,15,0.0,31.5,1.0,10.95,31.5,30.41,20.5
2018,11,27,8,30,0.0,38.0,1.1,11.5,38.0,36.69,26.01
2018,11,27,8,45,39.0,72.5,1.2,12.0,84.5,94.94,76.19
2018,11,27,9,0,78.0,107.0,1.3,12.5,131.0,162.76,133.5
2018,11,27,9,15,60.0,109.5,1.4,12.85,129.0,149.15,121.76
2018,11,27,9,30,42.0,112.0,1.5,13.2,127.0,141.38,114.87
2018,11,27,9,45,21.0,113.0,1.55,13.55,120.5,129.42,104.25
2018,11,27,10,0,0.0,114.0,1.6,13.9,114.0,112.58,89.47
2018,11,27,10,15,0.0,107.0,1.7,14.15,107.0,104.91,82.92
2018,11,27,10,30,0.0,100.0,1.8,14.4,100.0,97.51,76.6
2018,11,27,10,45,3.0,97.5,1.9,14.65,99.0,96.85,75.99
2018,11,27,11,0,6.0,95.0,2.0,14.9,98.0,96.26,75.46
2018,11,27,11,15,6.0,105.0,2.1,15.0,108.0,106.26,83.66
2018,11,27,11,30,6.0,115.0,2.2,15.1,118.0,116.26,91.83
2018,11,27,11,45,7.5,137.0,2.3,15.15,141.0,139.44,110.88
2018,11,27,12,0,9.0,159.0,2.4,15.2,164.0,162.71,129.88
